Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,602.5,180.5,7.4,21.5,535.0,614.01,489.95
2017,1,11,12,0,358.0,263.0,7.4,22.0,480.0,525.34,417.85
2017,1,11,12,15,618.5,179.0,7.35,22.0,558.5,688.39,548.3
2017,1,11,12,30,879.0,95.0,7.3,22.0,637.0,829.08,656.13
2017,1,11,12,45,879.0,94.5,7.25,22.5,636.0,862.23,678.61
2017,1,11,13,0,879.0,94.0,7.2,23.0,635.0,892.47,699.25
2017,1,11,13,15,875.5,93.5,7.1,23.0,625.0,916.52,716.56
2017,1,11,13,30,872.0,93.0,7.0,23.0,615.0,948.54,739.72
2017,1,11,13,45,865.0,91.5,6.9,23.0,597.0,961.82,749.38
2017,1,11,14,0,858.0,90.0,6.8,23.0,579.0,971.45,756.65
2017,1,11,14,15,847.5,88.5,6.65,23.0,554.0,973.98,758.75
2017,1,11,14,30,837.0,87.0,6.5,23.0,529.0,972.82,758.39
2017,1,11,14,45,821.5,85.0,6.35,23.0,496.5,962.39,751.54
2017,1,11,15,0,806.0,83.0,6.2,23.0,464.0,948.39,742.28
2017,1,11,15,15,784.5,80.0,5.9,22.5,426.0,923.7,725.96
2017,1,11,15,30,763.0,77.0,5.6,22.0,388.0,895.81,707.21
2017,1,11,15,45,733.5,73.0,5.35,22.0,345.0,855.81,678.22
2017,1,11,16,0,704.0,69.0,5.1,22.0,302.0,820.97,652.54
2017,1,11,16,15,657.5,63.5,4.75,21.5,255.5,758.92,606.48
2017,1,11,16,30,611.0,58.0,4.4,21.0,209.0,696.12,558.23
2017,1,11,16,45,540.0,50.5,4.1,20.5,162.5,607.98,488.91
2017,1,11,17,0,469.0,43.0,3.8,20.0,116.0,521.66,417.52
2017,1,11,17,15,341.5,32.5,3.85,19.5,75.0,386.66,301.8
2017,1,11,17,30,214.0,22.0,3.9,19.0,34.0,241.27,90.36
2017,1,11,17,45,107.0,11.0,3.95,18.5,17.0,92.11,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,12.2,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,25.55,14.77
2017,1,12,8,15,392.5,41.5,3.9,17.5,100.0,34.09,23.71
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,42.7,31.69
2017,1,12,8,45,563.5,58.5,4.1,18.5,191.0,47.84,36.43
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,92.78,52.11
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,144.27,85.73
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,200.8,130.55
2017,1,12,9,45,357.0,110.5,4.95,20.5,238.5,184.59,134.09
2017,1,12,10,0,2.0,146.0,5.2,21.0,147.0,112.66,87.43
2017,1,12,10,15,409.5,116.0,5.25,21.0,317.5,258.72,198.61
2017,1,12,10,30,817.0,86.0,5.3,21.0,488.0,438.39,338.96
2017,1,12,10,45,835.5,86.0,5.4,21.5,519.5,495.95,387.49
2017,1,12,11,0,854.0,86.0,5.5,22.0,551.0,554.02,435.45
2017,1,12,11,15,524.0,180.5,5.45,22.0,469.5,491.52,388.34
2017,1,12,11,30,194.0,275.0,5.4,22.0,388.0,374.65,295.58
2017,1,12,11,45,97.0,211.5,5.35,22.5,268.0,261.21,205.85
2017,1,12,12,0,0.0,148.0,5.3,23.0,148.0,116.79,88.85
2017,1,12,12,15,207.5,202.0,5.2,23.0,330.5,367.25,291.71
2017,1,12,12,30,415.0,256.0,5.1,23.0,513.0,603.48,474.15
2017,1,12,12,45,369.0,266.5,5.05,23.5,495.0,595.72,465.85
2017,1,12,13,0,323.0,277.0,5.0,24.0,477.0,584.1,455.53
2017,1,12,13,15,308.0,275.0,4.95,24.0,463.5,583.44,455.17
2017,1,12,13,30,293.0,273.0,4.9,24.0,450.0,580.86,453.34
2017,1,12,13,45,576.0,182.0,4.85,24.0,516.5,784.09,610.14
2017,1,12,14,0,859.0,91.0,4.8,24.0,583.0,973.56,743.52
2017,1,12,14,15,429.5,108.0,4.7,24.0,354.0,590.94,466.67
2017,1,12,14,30,0.0,125.0,4.6,24.0,125.0,100.49,75.64
2017,1,12,14,45,56.0,169.0,4.55,24.0,196.0,219.11,173.55
2017,1,12,15,0,112.0,213.0,4.5,24.0,267.0,336.41,267.77
2017,1,12,15,15,432.0,147.0,4.25,23.5,328.5,649.56,516.74
2017,1,12,15,30,752.0,81.0,4.0,23.0,390.0,890.17,692.52
2017,1,12,15,45,714.5,78.5,3.8,23.0,346.0,852.1,664.16
2017,1,12,16,0,677.0,76.0,3.6,23.0,302.0,804.86,630.66
2017,1,12,16,15,629.0,70.0,3.35,22.0,256.0,741.08,586.18
2017,1,12,16,30,581.0,64.0,3.1,21.0,210.0,676.5,539.15
2017,1,12,16,45,500.5,56.5,2.9,20.5,163.0,580.01,464.61
2017,1,12,17,0,420.0,49.0,2.7,20.0,116.0,485.26,387.83
2017,1,12,17,15,294.0,36.5,2.9,19.5,75.5,350.14,274.24
2017,1,12,17,30,168.0,24.0,3.1,19.0,35.0,208.38,93.55
2017,1,12,17,45,84.0,12.0,3.3,19.0,17.5,75.04,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,16.0,15.5,3.45,17.5,16.5,11.87,0.0
2017,1,13,8,0,32.0,31.0,3.7,18.0,33.0,23.18,12.85
2017,1,13,8,15,52.5,50.5,3.75,18.0,58.5,36.88,26.07
2017,1,13,8,30,73.0,70.0,3.8,18.0,84.0,50.32,38.34
2017,1,13,8,45,82.0,90.5,3.9,18.5,110.0,63.96,50.52
2017,1,13,9,0,91.0,111.0,4.0,19.0,136.0,86.03,63.75
2017,1,13,9,15,96.5,131.0,4.2,19.5,162.0,109.93,82.12
2017,1,13,9,30,102.0,151.0,4.4,20.0,188.0,135.01,102.31
2017,1,13,9,45,103.5,170.0,4.6,20.5,211.0,159.53,122.52
2017,1,13,10,0,105.0,189.0,4.8,21.0,234.0,180.39,139.76
2017,1,13,10,15,107.0,205.5,4.9,21.0,255.0,203.15,158.69
2017,1,13,10,30,109.0,222.0,5.0,21.0,276.0,226.43,177.88
2017,1,13,10,45,109.5,235.5,5.15,21.5,293.0,246.94,194.33
2017,1,13,11,0,110.0,249.0,5.3,22.0,310.0,267.7,210.75
2017,1,13,11,15,55.0,191.5,5.3,22.0,222.0,192.23,150.73
2017,1,13,11,30,0.0,134.0,5.3,22.0,134.0,104.73,79.69
2017,1,13,11,45,0.0,137.0,5.3,22.5,137.0,107.38,81.64
2017,1,13,12,0,0.0,140.0,5.3,23.0,140.0,110.07,83.57
2017,1,13,12,15,0.0,141.5,5.2,23.0,141.5,111.55,84.7
2017,1,13,12,30,0.0,143.0,5.1,23.0,143.0,113.06,85.88
2017,1,13,12,45,1.0,161.0,5.05,23.0,162.0,129.71,99.22
2017,1,13,13,0,2.0,179.0,5.0,23.0,181.0,147.08,113.11
2017,1,13,13,15,73.5,233.5,4.9,23.0,278.5,282.89,222.91
2017,1,13,13,30,145.0,288.0,4.8,23.0,376.0,437.35,343.66
2017,1,13,13,45,118.0,276.5,4.7,23.0,346.5,384.86,302.78
2017,1,13,14,0,91.0,265.0,4.6,23.0,317.0,352.21,277.25
2017,1,13,14,15,91.0,253.0,4.45,23.0,303.5,344.45,271.75
2017,1,13,14,30,91.0,241.0,4.3,23.0,290.0,336.43,266.01
2017,1,13,14,45,75.5,223.0,4.15,23.0,262.0,304.84,241.43
2017,1,13,15,0,60.0,205.0,4.0,23.0,234.0,272.69,216.24
2017,1,13,15,15,133.0,191.0,3.7,22.5,248.5,357.21,286.24
2017,1,13,15,30,206.0,177.0,3.4,22.0,263.0,417.88,336.75
2017,1,13,15,45,444.5,125.0,3.1,22.0,283.0,634.72,507.65
2017,1,13,16,0,683.0,73.0,2.8,22.0,303.0,806.99,631.91
2017,1,13,16,15,637.5,67.5,2.6,21.0,257.5,746.26,588.29
2017,1,13,16,30,592.0,62.0,2.4,20.0,212.0,684.68,543.98
2017,1,13,16,45,525.0,54.0,2.25,19.5,165.5,599.79,478.92
2017,1,13,17,0,458.0,46.0,2.1,19.0,119.0,516.38,411.5
2017,1,13,17,15,339.0,34.5,2.2,18.5,78.0,387.29,303.65
2017,1,13,17,30,220.0,23.0,2.3,18.0,37.0,251.54,129.88
2017,1,13,17,45,110.0,11.5,2.45,18.0,18.5,95.06,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.0,8.5,6.45,0.0
2017,1,14,8,0,0.0,17.0,3.1,14.0,17.0,12.94,4.86
2017,1,14,8,15,0.0,30.0,3.1,14.5,30.0,22.91,14.34
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,32.85,23.45
2017,1,14,8,45,0.0,56.5,3.15,15.5,56.5,42.84,32.49
2017,1,14,9,0,0.0,70.0,3.2,16.0,70.0,52.98,39.52
2017,1,14,9,15,0.0,83.5,3.3,16.5,83.5,63.3,48.15
2017,1,14,9,30,0.0,97.0,3.4,17.0,97.0,73.76,56.76
2017,1,14,9,45,0.0,97.0,3.5,17.5,97.0,74.21,56.9
2017,1,14,10,0,0.0,97.0,3.6,18.0,97.0,74.47,56.85
2017,1,14,10,15,0.0,125.0,3.7,18.0,125.0,96.34,74.83
2017,1,14,10,30,0.0,153.0,3.8,18.0,153.0,118.75,93.07
2017,1,14,10,45,8.5,178.5,3.9,18.5,183.0,143.86,113.16
2017,1,14,11,0,17.0,204.0,4.0,19.0,213.0,170.56,134.41
2017,1,14,11,15,29.5,225.5,4.0,19.0,242.5,207.33,163.94
2017,1,14,11,30,42.0,247.0,4.0,19.0,272.0,238.66,188.96
2017,1,14,11,45,49.0,258.5,4.05,19.5,288.5,258.8,204.59
2017,1,14,12,0,56.0,270.0,4.1,20.0,305.0,280.01,220.99
2017,1,14,12,15,45.0,264.0,4.1,20.0,292.5,270.81,213.48
2017,1,14,12,30,34.0,258.0,4.1,20.0,280.0,260.44,205.08
2017,1,14,12,45,37.0,260.5,4.1,20.5,284.5,269.68,212.12
2017,1,14,13,0,40.0,263.0,4.1,21.0,289.0,279.32,219.44
2017,1,14,13,15,36.5,256.0,4.05,21.0,279.0,273.12,214.6
2017,1,14,13,30,33.0,249.0,4.0,21.0,269.0,266.58,209.57
2017,1,14,13,45,22.0,225.5,3.95,21.0,238.5,213.9,167.95
2017,1,14,14,0,11.0,202.0,3.9,21.0,208.0,182.19,142.61
2017,1,14,14,15,21.5,209.0,3.8,20.5,220.5,202.03,159.47
2017,1,14,14,30,32.0,216.0,3.7,20.0,233.0,245.89,195.37
2017,1,14,14,45,23.0,196.5,3.65,20.0,208.5,196.77,156.13
2017,1,14,15,0,14.0,177.0,3.6,20.0,184.0,170.11,134.69
2017,1,14,15,15,7.0,114.5,3.4,19.5,118.0,100.52,78.19
2017,1,14,15,30,0.0,52.0,3.2,19.0,52.0,39.8,27.78
2017,1,14,15,45,0.0,46.5,3.0,19.0,46.5,35.55,24.31
2017,1,14,16,0,0.0,41.0,2.8,19.0,41.0,31.31,20.8
2017,1,14,16,15,0.0,35.0,2.6,18.5,35.0,26.7,16.98
2017,1,14,16,30,0.0,29.0,2.4,18.0,29.0,22.09,13.1
2017,1,14,16,45,0.0,22.5,2.2,17.5,22.5,17.11,8.84
2017,1,14,17,0,0.0,16.0,2.0,17.0,16.0,12.15,4.54
2017,1,14,17,15,0.0,10.5,2.15,16.5,10.5,7.96,0.84
2017,1,14,17,30,0.0,5.0,2.3,16.0,5.0,3.78,0.0
2017,1,14,17,45,0.0,2.5,2.45,16.0,2.5,1.97,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.1,12.5,28.0,12.59,0.0
2017,1,15,8,0,275.0,31.0,3.3,13.0,56.0,25.47,15.16
2017,1,15,8,15,375.5,42.0,3.45,13.5,99.0,34.37,24.43
2017,1,15,8,30,476.0,53.0,3.6,14.0,142.0,43.28,32.79
2017,1,15,8,45,537.0,61.0,3.75,14.5,188.5,49.48,38.52
2017,1,15,9,0,598.0,69.0,3.9,15.0,235.0,89.56,52.61
2017,1,15,9,15,299.0,65.5,4.2,15.5,148.5,88.65,56.73
2017,1,15,9,30,0.0,62.0,4.5,16.0,62.0,47.51,34.8
2017,1,15,9,45,0.0,61.5,4.8,17.0,61.5,47.13,34.25
2017,1,15,10,0,0.0,61.0,5.1,18.0,61.0,46.75,33.7
2017,1,15,10,15,5.5,119.5,5.25,18.5,122.5,94.04,72.74
2017,1,15,10,30,11.0,178.0,5.4,19.0,184.0,143.16,112.69
2017,1,15,10,45,5.5,138.5,5.55,19.5,141.5,110.22,85.42
2017,1,15,11,0,0.0,99.0,5.7,20.0,99.0,76.39,57.44
2017,1,15,11,15,0.0,97.5,5.9,20.0,97.5,75.23,56.41
2017,1,15,11,30,0.0,96.0,6.1,20.0,96.0,74.06,55.37
2017,1,15,11,45,1.5,138.5,6.3,20.5,139.5,109.58,84.15
2017,1,15,12,0,3.0,181.0,6.5,21.0,183.0,146.76,113.95
2017,1,15,12,15,1.5,144.0,6.65,21.0,145.0,114.73,88.01
2017,1,15,12,30,0.0,107.0,6.8,21.0,107.0,83.06,62.28
2017,1,15,12,45,2.0,145.5,6.95,21.5,146.5,117.08,89.77
2017,1,15,13,0,4.0,184.0,7.1,22.0,186.0,153.12,118.63
2017,1,15,13,15,12.0,207.0,7.1,22.0,214.5,182.52,142.51
2017,1,15,13,30,20.0,230.0,7.1,22.0,243.0,213.77,167.84
2017,1,15,13,45,11.0,202.5,7.15,22.0,210.0,180.56,141.13
2017,1,15,14,0,2.0,175.0,7.2,22.0,177.0,147.0,114.01
2017,1,15,14,15,17.5,196.5,7.05,21.5,206.5,185.06,145.8
2017,1,15,14,30,33.0,218.0,6.9,21.0,236.0,248.83,198.13
2017,1,15,14,45,226.5,200.5,6.75,21.0,311.5,474.43,384.3
2017,1,15,15,0,420.0,183.0,6.6,21.0,387.0,677.47,546.46
2017,1,15,15,15,524.5,147.0,6.45,21.0,381.5,742.75,598.6
2017,1,15,15,30,629.0,111.0,6.3,21.0,376.0,813.52,652.74
2017,1,15,15,45,585.0,107.5,6.15,21.0,333.0,761.02,613.71
2017,1,15,16,0,541.0,104.0,6.0,21.0,290.0,706.26,572.79
2017,1,15,16,15,491.0,95.5,5.95,20.5,245.5,634.23,518.77
2017,1,15,16,30,441.0,87.0,5.9,20.0,201.0,569.49,468.59
2017,1,15,16,45,368.0,75.0,5.85,19.5,156.5,479.68,396.11
2017,1,15,17,0,295.0,63.0,5.8,19.0,112.0,393.04,322.97
2017,1,15,17,15,194.5,45.5,5.85,19.0,73.5,278.72,222.77
2017,1,15,17,30,94.0,28.0,5.9,19.0,35.0,143.08,85.48
2017,1,15,17,45,47.0,14.0,5.95,19.0,17.5,47.85,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,13.5,29.5,12.61,0.0
2017,1,16,8,0,305.0,31.0,1.5,14.0,59.0,25.58,15.27
2017,1,16,8,15,409.0,41.5,1.45,14.0,103.5,34.15,24.23
2017,1,16,8,30,513.0,52.0,1.4,14.0,148.0,42.77,32.38
2017,1,16,8,45,304.0,83.5,1.4,14.5,144.5,60.67,48.48
2017,1,16,9,0,95.0,115.0,1.4,15.0,141.0,87.75,66.28
2017,1,16,9,15,104.5,134.5,1.25,15.5,168.0,112.13,84.76
2017,1,16,9,30,114.0,154.0,1.1,16.0,195.0,138.12,105.45
2017,1,16,9,45,57.0,96.5,1.0,16.5,117.0,89.02,67.21
2017,1,16,10,0,0.0,39.0,0.9,17.0,39.0,29.81,19.59
2017,1,16,10,15,1.0,101.0,0.7,17.0,101.5,78.07,59.92
2017,1,16,10,30,2.0,163.0,0.5,17.0,164.0,127.39,100.04
2017,1,16,10,45,1.0,129.5,0.35,17.5,130.0,100.88,77.89
2017,1,16,11,0,0.0,96.0,0.2,18.0,96.0,74.01,55.74
2017,1,16,11,15,0.0,102.5,0.3,18.5,102.5,79.2,59.86
2017,1,16,11,30,0.0,109.0,0.4,19.0,109.0,84.44,63.91
2017,1,16,11,45,9.5,170.0,0.5,19.5,176.0,141.18,109.46
2017,1,16,12,0,19.0,231.0,0.6,20.0,243.0,201.83,156.87
2017,1,16,12,15,17.5,230.0,0.65,20.0,241.0,201.63,156.41
2017,1,16,12,30,16.0,229.0,0.7,20.0,239.0,201.29,156.17
2017,1,16,12,45,13.0,219.5,0.75,20.0,228.0,191.76,148.74
2017,1,16,13,0,10.0,210.0,0.8,20.0,217.0,181.91,141.08
2017,1,16,13,15,209.0,232.0,0.9,20.0,360.5,444.34,347.54
2017,1,16,13,30,408.0,254.0,1.0,20.0,504.0,664.96,508.96
2017,1,16,13,45,297.0,265.0,1.1,20.0,444.5,585.86,449.6
2017,1,16,14,0,186.0,276.0,1.2,20.0,385.0,478.95,371.4
2017,1,16,14,15,128.0,258.5,1.3,20.0,332.0,409.09,319.81
2017,1,16,14,30,70.0,241.0,1.4,20.0,279.0,313.62,246.83
2017,1,16,14,45,112.0,231.5,1.5,20.0,288.0,350.7,278.29
2017,1,16,15,0,154.0,222.0,1.6,20.0,297.0,411.23,326.55
2017,1,16,15,15,105.0,199.0,1.55,19.5,248.5,315.47,252.46
2017,1,16,15,30,56.0,176.0,1.5,19.0,200.0,242.27,194.44
2017,1,16,15,45,47.5,158.5,1.5,19.0,177.5,217.29,174.95
2017,1,16,16,0,39.0,141.0,1.5,19.0,155.0,192.38,155.01
2017,1,16,16,15,31.5,121.0,1.4,18.5,131.5,164.71,132.73
2017,1,16,16,30,24.0,101.0,1.3,18.0,108.0,136.92,109.84
2017,1,16,16,45,13.0,80.5,1.25,17.5,84.0,91.25,71.48
2017,1,16,17,0,2.0,60.0,1.2,17.0,60.0,61.16,45.54
2017,1,16,17,15,1.0,39.0,1.3,16.5,39.0,37.87,25.42
2017,1,16,17,30,0.0,18.0,1.4,16.0,18.0,13.73,3.49
2017,1,16,17,45,0.0,9.0,1.5,16.0,9.0,7.08,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.5,4.95,10.0,5.5,4.16,0.0
2017,1,17,8,0,0.0,11.0,5.0,10.0,11.0,8.34,1.28
2017,1,17,8,15,0.0,19.5,5.05,9.5,19.5,14.83,7.53
2017,1,17,8,30,0.0,28.0,5.1,9.0,28.0,21.33,13.67
2017,1,17,8,45,0.0,37.5,5.15,9.0,37.5,28.62,20.46
2017,1,17,9,0,0.0,47.0,5.2,9.0,47.0,35.93,25.8
2017,1,17,9,15,0.0,56.5,5.15,9.0,56.5,43.26,32.19
2017,1,17,9,30,0.0,66.0,5.1,9.0,66.0,50.61,38.52
2017,1,17,9,45,0.0,96.0,5.1,9.5,96.0,73.43,58.06
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,96.56,77.58
2017,1,17,10,15,0.0,120.0,5.05,10.0,120.0,92.38,73.81
2017,1,17,10,30,0.0,114.0,5.0,10.0,114.0,87.97,69.87
2017,1,17,10,45,0.0,87.5,4.95,10.0,87.5,67.33,52.15
2017,1,17,11,0,0.0,61.0,4.9,10.0,61.0,46.82,34.55
2017,1,17,11,15,0.0,96.0,4.85,10.0,96.0,74.04,57.67
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,102.18,81.37
2017,1,17,11,45,0.0,120.0,4.8,10.5,120.0,93.39,73.71
2017,1,17,12,0,0.0,109.0,4.8,11.0,109.0,84.56,66.08
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,99.37,78.49
2017,1,17,12,30,0.0,145.0,4.8,11.0,145.0,114.59,91.2
2017,1,17,12,45,0.0,106.0,4.8,11.0,106.0,82.28,64.08
2017,1,17,13,0,0.0,67.0,4.8,11.0,67.0,51.53,38.17
2017,1,17,13,15,0.0,70.5,4.8,10.5,70.5,54.24,40.57
2017,1,17,13,30,0.0,74.0,4.8,10.0,74.0,56.94,42.97
2017,1,17,13,45,0.0,107.0,4.85,10.0,107.0,83.41,65.48
2017,1,17,14,0,0.0,140.0,4.9,10.0,140.0,112.46,90.09
2017,1,17,14,15,0.0,76.0,4.9,10.0,76.0,58.44,44.4
2017,1,17,14,30,0.0,12.0,4.9,10.0,12.0,9.16,2.24
2017,1,17,14,45,0.0,68.0,4.9,10.0,68.0,52.21,39.29
2017,1,17,15,0,0.0,124.0,4.9,10.0,124.0,100.96,81.04
2017,1,17,15,15,6.0,139.5,4.9,9.5,142.0,124.2,101.49
2017,1,17,15,30,12.0,155.0,4.9,9.0,160.0,150.5,124.64
2017,1,17,15,45,7.5,139.5,4.9,9.0,142.5,132.83,109.61
2017,1,17,16,0,3.0,124.0,4.9,9.0,125.0,115.3,94.59
2017,1,17,16,15,1.5,106.0,4.8,9.0,106.5,97.73,79.5
2017,1,17,16,30,0.0,88.0,4.7,9.0,88.0,80.03,64.1
2017,1,17,16,45,0.0,69.0,4.65,9.0,69.0,62.13,48.38
2017,1,17,17,0,0.0,50.0,4.6,9.0,50.0,43.57,31.92
2017,1,17,17,15,0.0,33.5,4.5,8.5,33.5,27.53,17.61
2017,1,17,17,30,0.0,17.0,4.4,8.0,17.0,12.95,3.59
2017,1,17,17,45,0.0,8.5,4.3,8.0,8.5,6.69,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,8.37,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,16.79,8.5
2017,1,18,8,15,0.0,39.0,3.3,7.0,39.0,29.44,20.77
2017,1,18,8,30,0.0,56.0,3.2,7.0,56.0,41.76,32.42
2017,1,18,8,45,0.0,75.0,3.15,7.5,75.0,55.26,44.93
2017,1,18,9,0,0.0,94.0,3.1,8.0,94.0,69.36,55.09
2017,1,18,9,15,2.5,111.5,3.0,8.0,112.5,83.28,67.03
2017,1,18,9,30,5.0,129.0,2.9,8.0,131.0,97.75,79.28
2017,1,18,9,45,33.0,157.5,2.8,8.5,171.5,128.61,104.27
2017,1,18,10,0,61.0,186.0,2.7,9.0,212.0,163.07,132.36
2017,1,18,10,15,33.5,178.5,2.7,9.0,193.5,153.41,124.98
2017,1,18,10,30,6.0,171.0,2.7,9.0,175.0,135.24,109.98
2017,1,18,10,45,21.0,199.5,2.7,9.0,211.5,166.35,135.9
2017,1,18,11,0,36.0,228.0,2.7,9.0,248.0,208.07,170.46
2017,1,18,11,15,39.0,240.0,2.7,9.0,262.5,224.67,183.99
2017,1,18,11,30,42.0,252.0,2.7,9.0,277.0,241.9,198.07
2017,1,18,11,45,34.0,248.5,2.75,9.5,269.5,237.73,194.08
2017,1,18,12,0,26.0,245.0,2.8,10.0,262.0,218.96,178.21
2017,1,18,12,15,26.5,248.0,2.8,10.0,265.0,224.38,182.69
2017,1,18,12,30,27.0,251.0,2.8,10.0,268.0,229.9,187.22
2017,1,18,12,45,16.0,220.5,2.8,10.5,230.5,194.87,157.95
2017,1,18,13,0,5.0,190.0,2.8,11.0,193.0,159.05,127.96
2017,1,18,13,15,78.0,244.0,2.7,11.0,292.0,296.35,242.71
2017,1,18,13,30,151.0,298.0,2.6,11.0,391.0,451.51,366.99
2017,1,18,13,45,87.5,264.0,2.55,11.5,317.5,338.42,275.35
2017,1,18,14,0,24.0,230.0,2.5,12.0,244.0,221.94,179.73
2017,1,18,14,15,74.0,242.5,2.4,12.0,283.5,312.08,255.09
2017,1,18,14,30,124.0,255.0,2.3,12.0,323.0,407.24,332.13
2017,1,18,14,45,145.5,240.0,2.25,12.5,315.5,417.42,340.54
2017,1,18,15,0,167.0,225.0,2.2,13.0,308.0,427.11,349.07
2017,1,18,15,15,83.5,168.0,2.1,13.0,209.5,252.01,207.77
2017,1,18,15,30,0.0,111.0,2.0,13.0,111.0,91.03,71.76
2017,1,18,15,45,0.0,99.0,1.9,13.0,99.0,80.8,63.51
2017,1,18,16,0,0.0,87.0,1.8,13.0,87.0,70.57,54.96
2017,1,18,16,15,0.0,74.5,1.55,12.5,74.5,59.8,45.95
2017,1,18,16,30,0.0,62.0,1.3,12.0,62.0,48.99,36.75
2017,1,18,16,45,0.0,49.0,1.05,11.5,49.0,37.56,26.86
2017,1,18,17,0,0.0,36.0,0.8,11.0,36.0,27.5,18.02
2017,1,18,17,15,0.0,24.0,0.8,10.5,24.0,18.29,9.8
2017,1,18,17,30,0.0,12.0,0.8,10.0,12.0,9.11,1.04
2017,1,18,17,45,0.0,6.0,0.85,10.0,6.0,4.72,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,131.5,17.5,2.4,9.5,29.5,13.35,0.0
2017,1,19,8,0,263.0,35.0,2.8,10.0,59.0,26.68,16.68
2017,1,19,8,15,364.0,47.0,2.95,10.5,104.0,38.37,28.36
2017,1,19,8,30,465.0,59.0,3.1,11.0,149.0,47.96,37.43
2017,1,19,8,45,544.5,65.0,3.3,11.5,198.5,52.61,41.83
2017,1,19,9,0,624.0,71.0,3.5,12.0,248.0,86.81,52.27
2017,1,19,9,15,343.0,111.0,3.6,12.5,211.0,124.24,85.96
2017,1,19,9,30,62.0,151.0,3.7,13.0,174.0,123.92,97.33
2017,1,19,9,45,421.0,119.0,3.8,13.5,303.0,200.28,147.45
2017,1,19,10,0,780.0,87.0,3.9,14.0,432.0,316.22,234.78
2017,1,19,10,15,800.5,90.0,3.95,14.5,470.0,375.7,287.93
2017,1,19,10,30,821.0,93.0,4.0,15.0,508.0,436.66,341.39
2017,1,19,10,45,839.0,94.0,4.05,15.5,540.5,495.79,392.07
2017,1,19,11,0,857.0,95.0,4.1,16.0,573.0,555.46,441.68
2017,1,19,11,15,867.0,96.5,4.2,16.5,598.0,611.26,486.98
2017,1,19,11,30,877.0,98.0,4.3,17.0,623.0,666.23,530.5
2017,1,19,11,45,887.5,97.5,4.4,17.5,640.5,718.42,570.9
2017,1,19,12,0,898.0,97.0,4.5,18.0,658.0,762.37,604.44
2017,1,19,12,15,901.0,97.5,4.55,18.0,666.0,805.93,636.05
2017,1,19,12,30,904.0,98.0,4.6,18.0,674.0,847.08,665.78
2017,1,19,12,45,906.0,97.0,4.65,18.5,674.0,883.2,690.49
2017,1,19,13,0,908.0,96.0,4.7,19.0,674.0,916.44,713.07
2017,1,19,13,15,905.5,95.5,4.7,19.0,665.5,943.13,732.06
2017,1,19,13,30,903.0,95.0,4.7,19.0,657.0,966.46,748.8
2017,1,19,13,45,899.5,93.5,4.75,19.0,640.0,984.22,762.21
2017,1,19,14,0,896.0,92.0,4.8,19.0,623.0,998.4,773.34
2017,1,19,14,15,887.0,90.5,4.75,19.0,598.0,1015.87,786.12
2017,1,19,14,30,878.0,89.0,4.7,19.0,573.0,1017.38,787.9
2017,1,19,14,45,867.0,86.0,4.7,19.0,541.0,1011.19,785.05
2017,1,19,15,0,856.0,83.0,4.7,19.0,509.0,1001.23,779.76
2017,1,19,15,15,837.0,80.5,4.4,18.5,470.0,980.19,765.59
2017,1,19,15,30,818.0,78.0,4.1,18.0,431.0,955.71,749.86
2017,1,19,15,45,793.5,73.5,3.85,18.0,387.5,919.97,724.84
2017,1,19,16,0,769.0,69.0,3.6,18.0,344.0,881.38,697.43
2017,1,19,16,15,729.0,64.5,3.25,17.0,295.5,825.25,658.41
2017,1,19,16,30,689.0,60.0,2.9,16.0,247.0,767.35,616.47
2017,1,19,16,45,631.5,53.0,2.6,15.5,198.0,698.58,563.23
2017,1,19,17,0,574.0,46.0,2.3,15.0,149.0,622.09,500.98
2017,1,19,17,15,466.0,36.5,2.35,14.5,102.5,500.43,400.93
2017,1,19,17,30,358.0,27.0,2.4,14.0,56.0,383.32,276.34
2017,1,19,17,45,179.0,13.5,2.45,13.5,28.0,151.57,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,129.5,15.5,1.85,10.0,28.0,11.88,0.0
2017,1,20,8,0,259.0,31.0,1.9,11.0,56.0,25.32,15.56
2017,1,20,8,15,313.5,46.5,2.1,11.5,94.5,35.36,25.62
2017,1,20,8,30,368.0,62.0,2.3,12.0,133.0,46.7,36.18
2017,1,20,8,45,397.5,76.5,2.5,13.0,173.0,56.9,45.42
2017,1,20,9,0,427.0,91.0,2.7,14.0,213.0,87.36,57.99
2017,1,20,9,15,444.5,105.5,2.6,14.0,251.5,130.84,86.69
2017,1,20,9,30,462.0,120.0,2.5,14.0,290.0,176.78,123.34
2017,1,20,9,45,377.5,152.0,2.4,14.5,302.0,214.3,159.39
2017,1,20,10,0,293.0,184.0,2.3,15.0,314.0,237.67,183.23
2017,1,20,10,15,420.0,173.0,2.2,15.5,377.0,302.15,234.2
2017,1,20,10,30,547.0,162.0,2.1,16.0,440.0,375.65,292.83
2017,1,20,10,45,734.5,118.5,2.05,17.0,516.0,467.51,364.64
2017,1,20,11,0,922.0,75.0,2.0,18.0,592.0,566.54,440.97
2017,1,20,11,15,656.0,163.5,2.05,18.5,539.0,551.51,430.37
2017,1,20,11,30,390.0,252.0,2.1,19.0,486.0,484.25,379.01
2017,1,20,11,45,659.0,169.5,2.2,19.5,577.5,635.06,494.98
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,773.06,597.29
2017,1,20,12,15,929.5,87.5,2.05,20.5,676.0,816.65,623.08
2017,1,20,12,30,931.0,88.0,1.8,21.0,683.0,857.62,646.94
2017,1,20,12,45,821.0,126.0,1.55,21.5,651.0,851.43,638.29
2017,1,20,13,0,711.0,164.0,1.3,22.0,619.0,832.49,621.51
2017,1,20,13,15,807.0,129.0,1.3,22.0,638.5,901.07,667.49
2017,1,20,13,30,903.0,94.0,1.3,22.0,658.0,965.11,708.78
2017,1,20,13,45,879.0,99.5,1.3,22.0,636.5,983.46,720.38
2017,1,20,14,0,855.0,105.0,1.3,22.0,615.0,986.06,722.63
2017,1,20,14,15,843.5,103.5,1.3,22.0,589.5,988.59,725.23
2017,1,20,14,30,832.0,102.0,1.3,22.0,564.0,987.31,725.57
2017,1,20,14,45,589.0,154.5,1.3,22.0,472.0,818.93,615.76
2017,1,20,15,0,346.0,207.0,1.3,22.0,380.0,607.78,468.12
2017,1,20,15,15,539.0,152.0,1.3,21.5,398.0,763.84,586.19
2017,1,20,15,30,732.0,97.0,1.3,21.0,416.0,901.45,680.99
2017,1,20,15,45,699.0,92.5,1.3,20.5,372.0,858.46,653.13
2017,1,20,16,0,666.0,88.0,1.3,20.0,328.0,813.1,625.14
2017,1,20,16,15,621.5,81.5,1.35,19.0,281.0,752.12,586.71
2017,1,20,16,30,577.0,75.0,1.4,18.0,234.0,689.97,545.36
2017,1,20,16,45,512.0,66.0,1.5,17.0,186.5,605.33,484.84
2017,1,20,17,0,447.0,57.0,1.6,16.0,139.0,521.57,420.8
2017,1,20,17,15,342.0,44.0,1.65,15.5,95.0,401.57,322.77
2017,1,20,17,30,237.0,31.0,1.7,15.0,51.0,290.44,213.42
2017,1,20,17,45,118.5,15.5,1.75,14.5,25.5,105.6,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,6.5,2.6,10.5,6.5,4.92,0.0
2017,1,21,8,0,0.0,13.0,2.9,11.0,13.0,9.87,2.64
2017,1,21,8,15,0.0,22.5,2.9,11.5,22.5,17.13,9.53
2017,1,21,8,30,0.0,32.0,2.9,12.0,32.0,24.41,16.27
2017,1,21,8,45,0.0,42.5,2.9,12.5,42.5,32.48,23.64
2017,1,21,9,0,0.0,53.0,2.9,13.0,53.0,40.57,29.37
2017,1,21,9,15,8.0,95.5,3.1,14.0,98.5,72.69,56.29
2017,1,21,9,30,16.0,138.0,3.3,15.0,144.0,105.88,83.52
2017,1,21,9,45,128.5,165.0,3.55,16.0,222.0,158.54,122.49
2017,1,21,10,0,241.0,192.0,3.8,17.0,300.0,227.74,175.96
2017,1,21,10,15,414.5,171.0,3.8,17.5,375.0,297.68,230.05
2017,1,21,10,30,588.0,150.0,3.8,18.0,450.0,386.45,300.56
2017,1,21,10,45,754.5,111.0,3.85,19.0,520.0,468.85,366.16
2017,1,21,11,0,921.0,72.0,3.9,20.0,590.0,561.91,439.55
2017,1,21,11,15,928.5,73.0,4.0,20.5,614.5,617.85,484.35
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,672.57,527.04
2017,1,21,11,45,936.0,77.0,4.25,21.5,654.0,722.82,565.37
2017,1,21,12,0,936.0,80.0,4.4,22.0,669.0,770.75,600.33
2017,1,21,12,15,937.5,80.5,4.55,22.0,676.5,814.63,632.12
2017,1,21,12,30,939.0,81.0,4.7,22.0,684.0,855.89,662.02
2017,1,21,12,45,938.0,80.5,4.85,22.5,683.0,891.11,686.3
2017,1,21,13,0,937.0,80.0,5.0,23.0,682.0,923.16,708.37
2017,1,21,13,15,934.5,79.5,5.05,23.0,673.5,950.56,727.99
2017,1,21,13,30,932.0,79.0,5.1,23.0,665.0,974.48,745.32
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.0,993.15,759.57
2017,1,21,14,0,926.0,76.0,5.3,23.0,631.0,1008.15,771.49
2017,1,21,14,15,733.5,131.0,5.2,22.5,559.5,919.35,710.87
2017,1,21,14,30,541.0,186.0,5.1,22.0,488.0,790.03,619.85
2017,1,21,14,45,474.0,191.5,5.0,22.0,445.0,736.5,580.69
2017,1,21,15,0,407.0,197.0,4.9,22.0,402.0,656.51,521.53
2017,1,21,15,15,210.5,179.5,4.5,21.5,285.0,440.26,353.61
2017,1,21,15,30,14.0,162.0,4.1,21.0,168.0,158.82,125.24
2017,1,21,15,45,11.0,146.5,3.7,20.5,151.0,142.73,112.92
2017,1,21,16,0,8.0,131.0,3.3,20.0,134.0,126.76,100.16
2017,1,21,16,15,4.0,114.0,2.9,19.0,115.5,108.12,85.1
2017,1,21,16,30,0.0,97.0,2.5,18.0,97.0,89.6,69.83
2017,1,21,16,45,0.0,77.5,2.2,17.5,77.5,71.44,54.61
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,52.67,38.62
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,35.1,23.43
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,16.8,7.18
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,8.65,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
