Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,3.35,11.0,42.5,15.03,3.64
2017,2,1,8,0,411.0,37.0,3.7,12.0,85.0,30.74,20.96
2017,2,1,8,15,505.5,46.5,3.8,12.5,135.5,38.53,28.57
2017,2,1,8,30,600.0,56.0,3.9,13.0,186.0,46.38,35.91
2017,2,1,8,45,662.0,61.5,4.05,14.0,239.0,50.88,39.95
2017,2,1,9,0,724.0,67.0,4.2,15.0,292.0,73.86,47.51
2017,2,1,9,15,761.0,71.5,4.3,15.5,342.5,129.6,74.36
2017,2,1,9,30,798.0,76.0,4.4,16.0,393.0,189.96,118.26
2017,2,1,9,45,826.5,78.5,4.55,17.0,439.5,251.15,169.54
2017,2,1,10,0,855.0,81.0,4.7,18.0,486.0,315.32,225.72
2017,2,1,10,15,873.0,83.5,4.7,18.5,526.5,378.6,282.09
2017,2,1,10,30,891.0,86.0,4.7,19.0,567.0,443.03,338.38
2017,2,1,10,45,905.5,87.0,4.75,19.5,601.0,504.14,390.78
2017,2,1,11,0,920.0,88.0,4.8,20.0,635.0,565.57,441.83
2017,2,1,11,15,929.0,89.0,4.8,20.5,661.5,623.65,488.63
2017,2,1,11,30,938.0,90.0,4.8,21.0,688.0,680.66,533.15
2017,2,1,11,45,945.5,90.0,4.8,21.5,706.0,734.36,573.92
2017,2,1,12,0,953.0,90.0,4.8,22.0,724.0,786.3,612.17
2017,2,1,12,15,955.5,90.5,4.8,22.0,733.0,832.95,645.03
2017,2,1,12,30,958.0,91.0,4.8,22.0,742.0,876.98,675.83
2017,2,1,12,45,958.5,91.0,4.8,22.5,742.5,915.98,701.55
2017,2,1,13,0,959.0,91.0,4.8,23.0,743.0,951.84,724.94
2017,2,1,13,15,956.0,90.5,4.7,23.0,734.0,980.68,744.06
2017,2,1,13,30,953.0,90.0,4.6,23.0,725.0,1005.88,760.7
2017,2,1,13,45,947.5,89.5,4.55,23.0,707.5,1024.98,773.69
2017,2,1,14,0,942.0,89.0,4.5,23.0,690.0,1040.2,784.22
2017,2,1,14,15,933.5,87.5,4.35,23.0,664.5,1047.36,789.09
2017,2,1,14,30,925.0,86.0,4.2,23.0,639.0,1050.51,791.45
2017,2,1,14,45,913.5,84.0,4.05,23.0,605.5,1046.07,788.88
2017,2,1,15,0,902.0,82.0,3.9,23.0,572.0,1037.75,783.91
2017,2,1,15,15,885.0,79.5,3.5,22.5,532.0,1031.9,780.41
2017,2,1,15,30,868.0,77.0,3.1,22.0,492.0,1009.75,765.68
2017,2,1,15,45,843.0,74.0,2.75,22.0,446.0,975.4,741.53
2017,2,1,16,0,818.0,71.0,2.4,22.0,400.0,937.99,715.04
2017,2,1,16,15,783.5,67.0,2.15,21.0,350.0,887.22,682.43
2017,2,1,16,30,749.0,63.0,1.9,20.0,300.0,834.35,647.22
2017,2,1,16,45,696.0,57.0,1.7,19.0,247.5,760.05,595.46
2017,2,1,17,0,643.0,51.0,1.5,18.0,195.0,685.43,540.69
2017,2,1,17,15,554.5,43.0,1.5,17.0,143.5,587.95,466.6
2017,2,1,17,30,466.0,35.0,1.5,16.0,92.0,486.06,382.48
2017,2,1,17,45,301.5,22.5,1.55,15.5,52.5,315.42,201.6
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,111.66,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,179.0,20.0,5.45,6.5,41.5,16.18,5.11
2017,2,2,8,0,358.0,40.0,5.7,7.0,83.0,32.95,23.42
2017,2,2,8,15,452.0,51.0,5.7,7.5,132.5,41.76,32.1
2017,2,2,8,30,546.0,62.0,5.7,8.0,182.0,50.57,40.45
2017,2,2,8,45,603.5,69.5,5.75,8.5,233.0,56.27,45.74
2017,2,2,9,0,661.0,77.0,5.8,9.0,284.0,73.83,50.3
2017,2,2,9,15,700.0,82.0,5.7,9.5,334.0,126.89,76.5
2017,2,2,9,30,739.0,87.0,5.6,10.0,384.0,184.85,119.47
2017,2,2,9,45,369.5,119.5,5.5,10.5,268.0,177.02,130.42
2017,2,2,10,0,0.0,152.0,5.4,11.0,152.0,115.51,93.04
2017,2,2,10,15,3.5,167.5,5.3,11.0,169.5,129.31,104.38
2017,2,2,10,30,7.0,183.0,5.2,11.0,187.0,143.74,116.19
2017,2,2,10,45,4.5,180.0,5.1,11.5,182.5,141.53,113.92
2017,2,2,11,0,2.0,177.0,5.0,12.0,178.0,138.81,111.24
2017,2,2,11,15,3.5,184.5,4.9,12.5,186.5,146.39,117.14
2017,2,2,11,30,5.0,192.0,4.8,13.0,195.0,154.21,123.23
2017,2,2,11,45,7.0,203.5,4.75,13.5,208.0,165.95,132.53
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,178.11,142.14
2017,2,2,12,15,16.0,239.5,4.6,14.0,250.5,205.76,164.71
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,234.86,188.32
2017,2,2,12,45,20.0,255.5,4.4,14.5,269.5,226.95,181.46
2017,2,2,13,0,17.0,247.0,4.3,15.0,259.0,218.66,174.4
2017,2,2,13,15,26.5,263.5,4.2,15.0,281.5,244.61,195.65
2017,2,2,13,30,36.0,280.0,4.1,15.0,304.0,294.27,235.58
2017,2,2,13,45,30.0,265.0,4.0,15.0,285.0,276.95,221.68
2017,2,2,14,0,24.0,250.0,3.9,15.0,266.0,237.08,189.89
2017,2,2,14,15,45.0,259.5,3.85,15.0,287.5,294.87,237.32
2017,2,2,14,30,66.0,269.0,3.8,15.0,309.0,332.7,268.43
2017,2,2,14,45,45.5,241.5,3.75,15.0,268.5,284.99,230.11
2017,2,2,15,0,25.0,214.0,3.7,15.0,228.0,213.87,172.58
2017,2,2,15,15,25.5,201.0,3.65,14.5,214.5,204.3,165.71
2017,2,2,15,30,26.0,188.0,3.6,14.0,201.0,194.81,158.74
2017,2,2,15,45,13.0,156.5,3.55,14.0,163.0,150.86,122.22
2017,2,2,16,0,0.0,125.0,3.5,14.0,125.0,107.09,85.34
2017,2,2,16,15,307.0,107.5,3.15,13.5,205.5,471.18,395.93
2017,2,2,16,30,614.0,90.0,2.8,13.0,286.0,747.26,610.82
2017,2,2,16,45,557.5,81.0,2.5,12.5,235.5,668.95,548.6
2017,2,2,17,0,501.0,72.0,2.2,12.0,185.0,590.62,486.65
2017,2,2,17,15,411.5,59.5,2.2,11.0,136.0,480.98,398.71
2017,2,2,17,30,322.0,47.0,2.2,10.0,87.0,380.26,312.28
2017,2,2,17,45,190.0,29.0,2.2,9.5,49.5,236.39,162.56
2017,2,2,18,0,58.0,11.0,2.2,9.0,12.0,52.61,0.0
2017,2,2,18,15,29.0,5.5,2.3,8.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.5,27.0,4.3,4.5,35.5,20.15,8.53
2017,2,3,8,0,139.0,54.0,4.4,5.0,71.0,39.04,29.1
2017,2,3,8,15,214.5,76.0,4.5,5.5,117.0,54.47,43.93
2017,2,3,8,30,290.0,98.0,4.6,6.0,163.0,69.71,58.26
2017,2,3,8,45,350.5,113.5,4.7,6.5,211.0,80.73,68.44
2017,2,3,9,0,411.0,129.0,4.8,7.0,259.0,98.63,75.97
2017,2,3,9,15,454.5,141.0,4.8,7.0,306.5,142.58,100.61
2017,2,3,9,30,498.0,153.0,4.8,7.0,354.0,192.14,137.82
2017,2,3,9,45,537.5,159.5,4.85,7.5,398.5,242.35,179.89
2017,2,3,10,0,577.0,166.0,4.9,8.0,443.0,297.16,227.9
2017,2,3,10,15,290.5,173.0,4.9,8.0,313.0,240.96,192.81
2017,2,3,10,30,4.0,180.0,4.9,8.0,183.0,140.15,114.32
2017,2,3,10,45,5.5,190.5,4.95,8.5,194.5,150.14,122.41
2017,2,3,11,0,7.0,201.0,5.0,9.0,206.0,160.42,130.6
2017,2,3,11,15,8.0,209.0,4.95,9.0,215.0,168.67,137.31
2017,2,3,11,30,9.0,217.0,4.9,9.0,224.0,177.13,144.2
2017,2,3,11,45,10.0,221.5,4.9,9.5,228.5,182.86,148.58
2017,2,3,12,0,11.0,226.0,4.9,10.0,233.0,188.73,153.09
2017,2,3,12,15,5.5,188.0,4.85,10.0,191.5,153.62,123.81
2017,2,3,12,30,0.0,150.0,4.8,10.0,150.0,118.09,94.05
2017,2,3,12,45,19.5,221.0,4.75,10.5,235.0,195.62,158.82
2017,2,3,13,0,39.0,292.0,4.7,11.0,320.0,299.64,243.65
2017,2,3,13,15,68.5,307.0,4.65,11.0,354.0,347.03,282.66
2017,2,3,13,30,98.0,322.0,4.6,11.0,388.0,397.22,323.77
2017,2,3,13,45,51.5,258.5,4.55,11.0,293.0,290.16,236.74
2017,2,3,14,0,5.0,195.0,4.5,11.0,198.0,165.61,133.47
2017,2,3,14,15,2.5,165.0,4.45,11.0,166.5,136.65,109.67
2017,2,3,14,30,0.0,135.0,4.4,11.0,135.0,107.85,85.68
2017,2,3,14,45,0.0,140.0,4.35,11.0,140.0,113.0,90.2
2017,2,3,15,0,0.0,145.0,4.3,11.0,145.0,118.63,95.13
2017,2,3,15,15,0.0,126.0,4.2,10.5,126.0,101.9,81.41
2017,2,3,15,30,0.0,107.0,4.1,10.0,107.0,85.18,67.57
2017,2,3,15,45,12.0,132.0,4.05,10.0,137.0,123.28,100.88
2017,2,3,16,0,24.0,157.0,4.0,10.0,167.0,166.87,138.65
2017,2,3,16,15,222.5,143.0,3.85,9.5,216.0,412.09,351.2
2017,2,3,16,30,421.0,129.0,3.7,9.0,265.0,605.02,511.79
2017,2,3,16,45,371.0,112.5,3.55,9.0,217.5,530.75,450.2
2017,2,3,17,0,321.0,96.0,3.4,9.0,170.0,457.65,388.94
2017,2,3,17,15,245.5,76.0,3.3,8.5,124.0,344.75,292.97
2017,2,3,17,30,170.0,56.0,3.2,8.0,78.0,252.58,210.47
2017,2,3,17,45,93.5,32.5,3.15,8.0,43.5,151.15,106.95
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,19.97,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,0.8,6.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,0.8,6.0,3.0,2.36,0.0
2017,2,4,7,45,0.0,17.0,0.85,6.5,17.0,12.96,3.81
2017,2,4,8,0,0.0,31.0,0.9,7.0,31.0,23.67,15.42
2017,2,4,8,15,0.0,50.0,0.8,7.0,50.0,37.46,28.46
2017,2,4,8,30,0.0,69.0,0.7,7.0,69.0,51.08,41.21
2017,2,4,8,45,0.0,88.5,0.6,7.5,88.5,64.87,53.82
2017,2,4,9,0,0.0,108.0,0.5,8.0,108.0,78.76,63.19
2017,2,4,9,15,10.5,131.0,0.5,8.0,135.5,96.98,78.26
2017,2,4,9,30,21.0,154.0,0.5,8.0,163.0,116.98,94.45
2017,2,4,9,45,22.5,172.5,0.5,8.5,183.0,133.63,107.93
2017,2,4,10,0,24.0,191.0,0.5,9.0,203.0,150.69,121.68
2017,2,4,10,15,26.0,206.5,0.55,9.0,220.5,166.1,134.23
2017,2,4,10,30,28.0,222.0,0.6,9.0,238.0,181.91,147.06
2017,2,4,10,45,14.0,164.5,0.65,9.5,172.5,133.62,107.13
2017,2,4,11,0,0.0,107.0,0.7,10.0,107.0,82.58,64.52
2017,2,4,11,15,0.0,111.5,0.8,10.0,111.5,86.2,67.57
2017,2,4,11,30,0.0,116.0,0.9,10.0,116.0,89.85,70.52
2017,2,4,11,45,0.0,119.5,1.0,10.5,119.5,92.75,72.72
2017,2,4,12,0,0.0,123.0,1.1,11.0,123.0,95.67,74.94
2017,2,4,12,15,0.0,122.5,1.25,11.0,122.5,95.38,74.66
2017,2,4,12,30,0.0,122.0,1.4,11.0,122.0,95.09,74.4
2017,2,4,12,45,0.0,122.0,1.55,11.5,122.0,95.2,74.35
2017,2,4,13,0,0.0,122.0,1.7,12.0,122.0,95.31,74.32
2017,2,4,13,15,0.0,112.0,1.8,12.0,112.0,87.19,67.61
2017,2,4,13,30,0.0,102.0,1.9,12.0,102.0,79.05,60.89
2017,2,4,13,45,0.0,99.5,2.05,12.0,99.5,77.02,59.26
2017,2,4,14,0,0.0,97.0,2.2,12.0,97.0,74.97,57.63
2017,2,4,14,15,0.0,94.5,2.25,12.0,94.5,72.92,56.0
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,70.9,54.39
2017,2,4,14,45,0.0,92.0,2.4,12.0,92.0,70.91,54.52
2017,2,4,15,0,0.0,92.0,2.5,12.0,92.0,71.01,54.73
2017,2,4,15,15,0.0,86.0,2.5,12.0,86.0,66.16,50.77
2017,2,4,15,30,0.0,80.0,2.5,12.0,80.0,61.48,46.95
2017,2,4,15,45,0.0,54.0,2.5,12.0,54.0,41.36,29.91
2017,2,4,16,0,0.0,28.0,2.5,12.0,28.0,21.36,12.81
2017,2,4,16,15,0.0,24.0,2.25,11.5,24.0,18.29,10.23
2017,2,4,16,30,0.0,20.0,2.0,11.0,20.0,15.22,7.62
2017,2,4,16,45,0.0,16.5,1.8,11.0,16.5,12.54,5.29
2017,2,4,17,0,0.0,13.0,1.6,11.0,13.0,9.87,2.93
2017,2,4,17,15,0.0,9.5,1.4,10.5,9.5,7.2,0.57
2017,2,4,17,30,0.0,6.0,1.2,10.0,6.0,4.54,0.0
2017,2,4,17,45,0.0,3.5,1.05,10.0,3.5,2.64,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.79,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.5,5.5,2.4,11.0,6.0,0.0,0.0
2017,2,5,7,30,59.0,11.0,2.6,11.0,12.0,8.65,0.0
2017,2,5,7,45,189.5,27.5,2.85,11.5,48.5,20.92,9.8
2017,2,5,8,0,320.0,44.0,3.1,12.0,85.0,33.55,23.64
2017,2,5,8,15,407.5,55.5,3.1,12.5,132.5,44.94,34.38
2017,2,5,8,30,495.0,67.0,3.1,13.0,180.0,53.89,42.67
2017,2,5,8,45,549.0,75.5,3.1,13.5,229.5,60.08,48.26
2017,2,5,9,0,603.0,84.0,3.1,14.0,279.0,74.02,52.26
2017,2,5,9,15,301.5,90.0,3.15,14.5,187.5,92.21,61.45
2017,2,5,9,30,0.0,96.0,3.2,15.0,96.0,73.01,56.39
2017,2,5,9,45,0.0,107.5,3.3,16.0,107.5,81.91,63.46
2017,2,5,10,0,0.0,119.0,3.4,17.0,119.0,90.92,70.49
2017,2,5,10,15,0.0,140.0,3.65,17.5,140.0,107.22,83.58
2017,2,5,10,30,0.0,161.0,3.9,18.0,161.0,123.84,96.79
2017,2,5,10,45,5.5,184.5,4.15,18.5,188.0,145.29,113.78
2017,2,5,11,0,11.0,208.0,4.4,19.0,215.0,167.84,131.57
2017,2,5,11,15,11.5,216.0,4.55,19.5,223.5,176.1,137.79
2017,2,5,11,30,12.0,224.0,4.7,20.0,232.0,184.5,144.12
2017,2,5,11,45,10.0,216.5,4.85,20.5,223.5,178.43,138.9
2017,2,5,12,0,8.0,209.0,5.0,21.0,215.0,171.98,133.41
2017,2,5,12,15,7.5,209.0,5.0,21.0,214.5,172.68,133.91
2017,2,5,12,30,7.0,209.0,5.0,21.0,214.0,173.32,134.37
2017,2,5,12,45,6.5,205.5,5.05,21.5,210.5,170.89,132.18
2017,2,5,13,0,6.0,202.0,5.1,22.0,207.0,168.38,129.95
2017,2,5,13,15,10.5,222.0,5.0,22.0,230.0,191.28,148.27
2017,2,5,13,30,15.0,242.0,4.9,22.0,253.0,215.35,167.45
2017,2,5,13,45,25.5,257.0,4.85,22.5,274.5,241.74,188.32
2017,2,5,14,0,36.0,272.0,4.8,23.0,296.0,293.43,228.67
2017,2,5,14,15,24.5,243.0,4.7,22.5,259.0,232.43,181.34
2017,2,5,14,30,13.0,214.0,4.6,22.0,222.0,194.72,151.83
2017,2,5,14,45,6.5,186.0,4.5,22.0,190.0,162.74,126.45
2017,2,5,15,0,0.0,158.0,4.4,22.0,158.0,130.69,100.75
2017,2,5,15,15,4.0,164.0,4.15,21.5,166.0,142.52,110.95
2017,2,5,15,30,8.0,170.0,3.9,21.0,174.0,155.57,122.18
2017,2,5,15,45,4.0,137.5,3.7,21.0,139.5,120.4,93.77
2017,2,5,16,0,0.0,105.0,3.5,21.0,105.0,85.62,65.38
2017,2,5,16,15,0.0,91.5,3.0,20.5,91.5,74.05,56.15
2017,2,5,16,30,0.0,78.0,2.5,20.0,78.0,62.44,46.73
2017,2,5,16,45,261.0,72.0,2.05,19.5,133.5,371.28,307.15
2017,2,5,17,0,522.0,66.0,1.6,19.0,189.0,604.4,484.37
2017,2,5,17,15,437.0,55.5,1.55,18.5,141.0,500.81,401.36
2017,2,5,17,30,352.0,45.0,1.5,18.0,93.0,400.81,319.18
2017,2,5,17,45,214.5,29.5,1.45,17.5,54.5,260.36,188.63
2017,2,5,18,0,77.0,14.0,1.4,17.0,16.0,69.38,0.0
2017,2,5,18,15,38.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.8,17.0,13.0,9.44,0.0
2017,2,6,7,45,185.0,28.5,4.0,17.5,50.0,21.63,10.41
2017,2,6,8,0,318.0,45.0,4.2,18.0,87.0,34.26,23.66
2017,2,6,8,15,406.0,56.5,4.4,18.5,134.5,45.69,34.18
2017,2,6,8,30,494.0,68.0,4.6,19.0,182.0,54.61,42.26
2017,2,6,8,45,550.0,76.5,4.85,19.5,232.0,60.8,47.72
2017,2,6,9,0,606.0,85.0,5.1,20.0,282.0,73.74,51.4
2017,2,6,9,15,644.5,90.5,5.3,20.0,330.5,123.79,73.75
2017,2,6,9,30,683.0,96.0,5.5,20.0,379.0,178.77,112.33
2017,2,6,9,45,710.5,100.5,5.7,20.5,423.5,235.31,158.74
2017,2,6,10,0,738.0,105.0,5.9,21.0,468.0,294.91,210.3
2017,2,6,10,15,369.0,99.0,5.95,21.5,280.5,211.13,157.93
2017,2,6,10,30,0.0,93.0,6.0,22.0,93.0,71.6,52.99
2017,2,6,10,45,0.0,98.5,6.05,22.5,98.5,75.9,56.3
2017,2,6,11,0,0.0,104.0,6.1,23.0,104.0,80.24,59.58
2017,2,6,11,15,23.0,194.0,6.05,23.0,209.5,171.04,132.38
2017,2,6,11,30,46.0,284.0,6.0,23.0,315.0,265.93,207.14
2017,2,6,11,45,46.5,291.5,6.0,23.0,323.5,278.47,216.75
2017,2,6,12,0,47.0,299.0,6.0,23.0,332.0,291.2,226.61
2017,2,6,12,15,48.0,302.5,5.9,23.0,336.0,300.72,233.96
2017,2,6,12,30,49.0,306.0,5.8,23.0,340.0,310.35,241.42
2017,2,6,12,45,24.5,163.0,5.7,23.0,180.0,159.38,122.97
2017,2,6,13,0,0.0,20.0,5.6,23.0,20.0,15.35,6.8
2017,2,6,13,15,6.0,126.0,5.45,23.0,130.5,104.16,78.66
2017,2,6,13,30,12.0,232.0,5.3,23.0,241.0,203.08,157.24
2017,2,6,13,45,23.5,252.5,5.2,23.0,269.0,235.21,182.89
2017,2,6,14,0,35.0,273.0,5.1,23.0,297.0,293.02,228.44
2017,2,6,14,15,28.5,254.0,5.05,23.0,273.0,270.12,210.63
2017,2,6,14,30,22.0,235.0,5.0,23.0,249.0,224.43,175.03
2017,2,6,14,45,111.0,248.5,5.0,23.0,312.0,381.51,301.3
2017,2,6,15,0,200.0,262.0,5.0,23.0,375.0,495.63,391.75
2017,2,6,15,15,189.0,243.5,4.8,23.0,344.0,468.04,370.84
2017,2,6,15,30,178.0,225.0,4.6,23.0,313.0,439.5,349.58
2017,2,6,15,45,422.5,164.0,4.45,23.0,348.0,660.39,524.56
2017,2,6,16,0,667.0,103.0,4.3,23.0,383.0,837.13,655.45
2017,2,6,16,15,628.0,96.5,3.9,22.5,335.0,781.36,615.11
2017,2,6,16,30,589.0,90.0,3.5,22.0,287.0,724.08,574.18
2017,2,6,16,45,530.5,82.0,3.1,21.5,237.0,645.72,516.11
2017,2,6,17,0,472.0,74.0,2.7,21.0,187.0,567.56,456.02
2017,2,6,17,15,387.5,62.0,2.6,20.5,139.5,461.99,372.79
2017,2,6,17,30,303.0,50.0,2.5,20.0,92.0,366.5,293.33
2017,2,6,17,45,151.5,33.5,2.45,19.5,54.5,217.34,158.98
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,13.38,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,69.5,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,139.0,12.0,3.2,15.0,16.0,9.44,0.0
2017,2,7,7,45,302.5,24.5,3.4,15.5,57.5,20.22,9.84
2017,2,7,8,0,466.0,37.0,3.6,16.0,99.0,30.87,21.02
2017,2,7,8,15,389.5,60.0,3.5,16.5,128.0,45.47,34.32
2017,2,7,8,30,313.0,83.0,3.4,17.0,157.0,60.43,47.75
2017,2,7,8,45,349.0,98.0,3.3,18.0,198.5,70.49,56.51
2017,2,7,9,0,385.0,113.0,3.2,19.0,240.0,84.36,68.32
2017,2,7,9,15,604.5,92.0,3.2,20.0,326.5,120.44,72.53
2017,2,7,9,30,824.0,71.0,3.2,21.0,413.0,182.63,108.57
2017,2,7,9,45,854.0,72.0,3.2,22.0,461.5,244.67,158.69
2017,2,7,10,0,884.0,73.0,3.2,23.0,510.0,311.89,215.7
2017,2,7,10,15,900.5,75.0,3.2,23.5,551.0,375.38,270.91
2017,2,7,10,30,917.0,77.0,3.2,24.0,592.0,439.71,325.77
2017,2,7,10,45,761.5,132.0,3.25,24.5,576.5,473.69,357.51
2017,2,7,11,0,606.0,187.0,3.3,25.0,561.0,489.08,372.31
2017,2,7,11,15,613.5,194.5,3.25,25.0,586.5,538.9,411.48
2017,2,7,11,30,621.0,202.0,3.2,25.0,612.0,588.39,449.25
2017,2,7,11,45,564.0,229.0,3.2,25.5,608.5,606.34,461.95
2017,2,7,12,0,507.0,256.0,3.2,26.0,605.0,622.99,473.01
2017,2,7,12,15,535.0,250.0,3.15,26.0,622.5,668.43,506.4
2017,2,7,12,30,563.0,244.0,3.1,26.0,640.0,714.2,539.42
2017,2,7,12,45,544.0,250.5,3.05,26.5,633.5,732.44,550.85
2017,2,7,13,0,525.0,257.0,3.0,27.0,627.0,747.46,560.02
2017,2,7,13,15,542.0,248.0,2.95,27.0,625.5,776.7,580.93
2017,2,7,13,30,559.0,239.0,2.9,27.0,624.0,804.34,600.55
2017,2,7,13,45,650.0,199.5,2.85,27.0,637.0,877.73,652.6
2017,2,7,14,0,741.0,160.0,2.8,27.0,650.0,943.87,696.46
2017,2,7,14,15,832.0,123.0,2.65,27.0,654.5,1000.81,732.87
2017,2,7,14,30,923.0,86.0,2.5,27.0,659.0,1049.2,763.23
2017,2,7,14,45,820.5,108.5,2.35,27.0,598.5,995.13,727.63
2017,2,7,15,0,718.0,131.0,2.2,27.0,538.0,931.1,686.27
2017,2,7,15,15,491.0,174.5,2.05,26.5,444.5,741.41,559.69
2017,2,7,15,30,264.0,218.0,1.9,26.0,351.0,541.14,415.45
2017,2,7,15,45,274.0,196.0,1.75,26.0,322.5,526.84,407.67
2017,2,7,16,0,284.0,174.0,1.6,26.0,294.0,510.62,397.11
2017,2,7,16,15,273.5,154.5,1.45,25.0,259.0,475.83,373.57
2017,2,7,16,30,263.0,135.0,1.3,24.0,224.0,440.05,348.69
2017,2,7,16,45,251.0,113.5,1.15,23.5,187.0,399.01,318.27
2017,2,7,17,0,239.0,92.0,1.0,23.0,150.0,357.08,285.97
2017,2,7,17,15,209.5,71.5,1.1,22.0,113.5,300.71,241.57
2017,2,7,17,30,180.0,51.0,1.2,21.0,77.0,244.73,194.86
2017,2,7,17,45,90.0,33.5,1.3,20.5,46.5,147.46,107.55
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,12.59,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,13.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,14.0,18.0,14.16,0.0
2017,2,8,7,45,238.0,27.0,4.15,15.0,59.5,22.05,11.61
2017,2,8,8,0,476.0,36.0,4.3,16.0,101.0,30.09,20.39
2017,2,8,8,15,560.0,43.5,4.15,16.5,152.5,36.43,26.42
2017,2,8,8,30,644.0,51.0,4.0,17.0,204.0,46.42,35.44
2017,2,8,8,45,698.5,55.5,3.85,18.0,257.0,50.59,39.06
2017,2,8,9,0,753.0,60.0,3.7,19.0,310.0,60.48,47.53
2017,2,8,9,15,786.5,63.5,3.8,20.0,360.5,117.01,63.37
2017,2,8,9,30,820.0,67.0,3.9,21.0,411.0,177.67,104.81
2017,2,8,9,45,848.0,68.0,4.0,22.0,458.0,241.94,156.89
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,305.4,211.23
2017,2,8,10,15,748.0,114.5,4.1,23.5,507.5,353.78,258.29
2017,2,8,10,30,620.0,160.0,4.1,24.0,510.0,390.44,293.31
2017,2,8,10,45,618.5,172.5,4.15,24.5,539.0,441.86,335.78
2017,2,8,11,0,617.0,185.0,4.2,25.0,568.0,492.39,376.21
2017,2,8,11,15,580.5,207.5,4.25,25.0,579.0,525.69,403.35
2017,2,8,11,30,544.0,230.0,4.3,25.0,590.0,559.38,429.7
2017,2,8,11,45,556.5,233.0,4.4,25.5,610.0,604.29,463.33
2017,2,8,12,0,569.0,236.0,4.5,26.0,630.0,648.99,496.16
2017,2,8,12,15,593.5,232.0,4.55,26.0,647.5,695.86,531.17
2017,2,8,12,30,618.0,228.0,4.6,26.0,665.0,742.72,565.79
2017,2,8,12,45,555.5,249.5,4.65,26.5,642.5,740.76,562.69
2017,2,8,13,0,493.0,271.0,4.7,27.0,620.0,732.49,555.16
2017,2,8,13,15,728.0,176.5,4.7,27.0,685.0,882.1,664.99
2017,2,8,13,30,963.0,82.0,4.7,27.0,750.0,1005.78,748.66
2017,2,8,13,45,960.0,80.5,4.75,27.0,733.0,1026.52,762.72
2017,2,8,14,0,957.0,79.0,4.8,27.0,716.0,1043.37,775.08
2017,2,8,14,15,949.0,78.0,4.8,26.5,690.5,1051.88,783.26
2017,2,8,14,30,941.0,77.0,4.8,26.0,665.0,1056.34,789.01
2017,2,8,14,45,928.5,76.0,4.8,26.0,631.5,1052.2,787.64
2017,2,8,15,0,916.0,75.0,4.8,26.0,598.0,1044.1,783.85
2017,2,8,15,15,900.5,73.0,4.65,25.5,557.5,1027.8,774.92
2017,2,8,15,30,885.0,71.0,4.5,25.0,517.0,1007.85,763.78
2017,2,8,15,45,831.5,71.0,4.4,24.5,460.5,960.95,734.63
2017,2,8,16,0,778.0,71.0,4.3,24.0,404.0,899.38,694.81
2017,2,8,16,15,781.5,64.0,4.2,23.0,364.5,882.37,687.23
2017,2,8,16,30,785.0,57.0,4.1,22.0,325.0,861.9,676.3
2017,2,8,16,45,740.5,52.5,4.1,21.5,272.0,796.75,630.98
2017,2,8,17,0,696.0,48.0,4.1,21.0,219.0,730.95,582.93
2017,2,8,17,15,620.0,41.5,4.3,20.0,166.5,634.84,510.06
2017,2,8,17,30,544.0,35.0,4.5,19.0,114.0,541.25,433.84
2017,2,8,17,45,272.0,30.0,4.75,18.5,69.5,307.66,235.14
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,34.85,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.0,12.5,9.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,134.5,7.0,4.3,3.5,11.5,0.0,0.0
2017,2,9,7,30,269.0,14.0,4.4,4.0,23.0,11.02,0.0
2017,2,9,7,45,426.0,24.0,4.55,4.5,69.0,21.99,12.52
2017,2,9,8,0,583.0,34.0,4.7,5.0,115.0,31.57,22.8
2017,2,9,8,15,661.5,40.5,4.7,5.5,170.0,37.78,28.95
2017,2,9,8,30,740.0,47.0,4.7,6.0,225.0,44.09,34.95
2017,2,9,8,45,786.0,51.0,4.7,7.0,280.0,48.07,38.55
2017,2,9,9,0,832.0,55.0,4.7,8.0,335.0,57.08,46.57
2017,2,9,9,15,862.0,58.5,4.6,8.5,387.0,122.53,68.55
2017,2,9,9,30,892.0,62.0,4.5,9.0,439.0,186.89,114.39
2017,2,9,9,45,912.0,64.5,4.45,10.0,486.5,251.62,169.61
2017,2,9,10,0,932.0,67.0,4.4,11.0,534.0,318.11,229.58
2017,2,9,10,15,946.0,69.0,4.3,11.5,575.0,383.68,289.73
2017,2,9,10,30,960.0,71.0,4.2,12.0,616.0,449.75,349.14
2017,2,9,10,45,969.0,72.5,4.1,12.5,650.0,513.34,404.82
2017,2,9,11,0,978.0,74.0,4.0,13.0,684.0,576.28,458.06
2017,2,9,11,15,984.5,75.5,3.9,13.5,710.5,636.92,507.59
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,696.12,554.21
2017,2,9,11,45,986.5,82.0,3.75,14.5,753.0,749.76,595.15
2017,2,9,12,0,982.0,87.0,3.7,15.0,769.0,800.52,632.54
2017,2,9,12,15,984.0,87.0,3.6,15.0,778.0,848.1,665.69
2017,2,9,12,30,986.0,87.0,3.5,15.0,787.0,892.89,696.48
2017,2,9,12,45,985.5,87.0,3.4,15.5,787.0,932.6,722.03
2017,2,9,13,0,985.0,87.0,3.3,16.0,787.0,968.96,744.97
2017,2,9,13,15,982.0,87.0,3.2,16.0,778.0,999.57,765.17
2017,2,9,13,30,979.0,87.0,3.1,16.0,769.0,1026.43,782.79
2017,2,9,13,45,973.0,86.5,3.05,16.5,751.0,1046.0,794.47
2017,2,9,14,0,967.0,86.0,3.0,17.0,733.0,1061.53,803.57
2017,2,9,14,15,959.5,84.5,2.95,17.0,707.0,1070.3,809.85
2017,2,9,14,30,952.0,83.0,2.9,17.0,681.0,1074.95,813.62
2017,2,9,14,45,939.5,82.0,2.85,17.5,647.0,1071.06,810.4
2017,2,9,15,0,927.0,81.0,2.8,18.0,613.0,1063.15,804.78
2017,2,9,15,15,911.0,78.5,2.7,17.5,572.0,1045.84,795.59
2017,2,9,15,30,895.0,76.0,2.6,17.0,531.0,1024.81,784.02
2017,2,9,15,45,873.0,73.5,2.55,17.0,484.0,1006.31,773.29
2017,2,9,16,0,851.0,71.0,2.5,17.0,437.0,972.17,751.71
2017,2,9,16,15,819.0,67.0,2.2,16.0,385.5,923.23,719.78
2017,2,9,16,30,787.0,63.0,1.9,15.0,334.0,872.03,685.32
2017,2,9,16,45,738.5,58.0,1.6,14.5,280.0,802.22,634.83
2017,2,9,17,0,690.0,53.0,1.3,14.0,226.0,731.78,581.77
2017,2,9,17,15,611.5,46.0,1.3,13.0,172.5,632.58,508.19
2017,2,9,17,30,533.0,39.0,1.3,12.0,119.0,546.39,438.9
2017,2,9,17,45,388.0,28.0,1.3,11.0,73.0,398.07,308.41
2017,2,9,18,0,243.0,17.0,1.3,10.0,27.0,235.98,0.0
2017,2,9,18,15,121.5,8.5,1.35,10.0,13.5,6.69,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,23.5,8.0,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,47.0,16.0,2.3,9.0,17.0,12.59,0.0
2017,2,10,7,45,160.0,36.0,2.6,10.0,56.0,26.96,16.52
2017,2,10,8,0,273.0,56.0,2.9,11.0,95.0,41.75,31.24
2017,2,10,8,15,359.5,70.0,3.15,12.0,144.0,52.12,40.99
2017,2,10,8,30,446.0,84.0,3.4,13.0,193.0,62.44,50.37
2017,2,10,8,45,223.0,83.0,3.65,14.0,137.5,60.63,48.67
2017,2,10,9,0,0.0,82.0,3.9,15.0,82.0,61.87,49.52
2017,2,10,9,15,0.0,96.0,4.15,15.5,96.0,72.43,55.92
2017,2,10,9,30,0.0,110.0,4.4,16.0,110.0,83.14,64.62
2017,2,10,9,45,0.0,122.5,4.65,17.0,122.5,92.9,72.28
2017,2,10,10,0,0.0,135.0,4.9,18.0,135.0,102.77,79.92
2017,2,10,10,15,28.5,192.0,5.05,18.5,208.5,157.61,123.69
2017,2,10,10,30,57.0,249.0,5.2,19.0,282.0,216.69,170.55
2017,2,10,10,45,65.0,267.5,5.35,19.5,307.0,241.69,190.18
2017,2,10,11,0,73.0,286.0,5.5,20.0,332.0,268.08,210.84
2017,2,10,11,15,56.5,285.0,5.5,20.5,321.5,265.49,208.34
2017,2,10,11,30,40.0,284.0,5.5,21.0,311.0,260.71,203.97
2017,2,10,11,45,24.0,247.5,5.55,21.5,263.5,212.91,165.76
2017,2,10,12,0,8.0,211.0,5.6,22.0,216.0,173.12,133.68
2017,2,10,12,15,16.5,246.0,5.55,22.0,257.5,210.38,163.28
2017,2,10,12,30,25.0,281.0,5.5,22.0,299.0,249.64,194.21
2017,2,10,12,45,101.5,318.0,5.45,22.5,391.0,369.95,289.11
2017,2,10,13,0,178.0,355.0,5.4,23.0,483.0,501.61,389.91
2017,2,10,13,15,192.5,350.0,5.35,23.0,486.5,521.4,405.06
2017,2,10,13,30,207.0,345.0,5.3,23.0,490.0,541.23,420.61
2017,2,10,13,45,534.0,232.0,5.25,23.0,594.5,791.1,613.3
2017,2,10,14,0,861.0,119.0,5.2,23.0,699.0,1008.17,768.07
2017,2,10,14,15,852.0,117.0,5.1,23.0,673.5,1014.1,770.97
2017,2,10,14,30,843.0,115.0,5.0,23.0,648.0,1016.1,772.7
2017,2,10,14,45,831.5,112.0,4.95,23.0,615.5,1010.53,769.84
2017,2,10,15,0,820.0,109.0,4.9,23.0,583.0,1001.11,764.56
2017,2,10,15,15,801.5,106.0,4.7,22.5,543.5,980.78,752.16
2017,2,10,15,30,783.0,103.0,4.5,22.0,504.0,956.87,737.37
2017,2,10,15,45,756.0,99.5,4.35,22.0,458.5,928.69,718.86
2017,2,10,16,0,729.0,96.0,4.2,22.0,413.0,890.05,692.97
2017,2,10,16,15,693.0,90.5,3.7,21.5,363.5,837.54,656.35
2017,2,10,16,30,657.0,85.0,3.2,21.0,314.0,783.28,617.64
2017,2,10,16,45,602.5,78.0,2.75,20.5,262.0,708.52,562.84
2017,2,10,17,0,548.0,71.0,2.3,20.0,210.0,633.77,506.05
2017,2,10,17,15,466.0,61.0,2.15,19.0,159.5,532.19,428.3
2017,2,10,17,30,384.0,51.0,2.0,18.0,109.0,433.48,348.37
2017,2,10,17,45,254.0,35.5,1.9,17.5,67.0,298.54,230.62
2017,2,10,18,0,124.0,20.0,1.8,17.0,25.0,149.7,0.0
2017,2,10,18,15,62.0,10.0,1.8,16.5,12.5,52.35,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,13.38,0.0
2017,2,11,7,45,228.0,33.0,3.65,17.0,61.5,25.09,14.7
2017,2,11,8,0,365.0,49.0,4.0,18.0,102.0,40.03,28.88
2017,2,11,8,15,450.0,60.0,4.25,18.5,152.5,48.55,36.82
2017,2,11,8,30,535.0,71.0,4.5,19.0,203.0,57.05,44.46
2017,2,11,8,45,594.0,77.5,4.75,19.5,255.5,61.77,48.58
2017,2,11,9,0,653.0,84.0,5.0,20.0,308.0,68.78,54.53
2017,2,11,9,15,690.0,89.0,5.05,20.5,357.5,121.36,70.97
2017,2,11,9,30,727.0,94.0,5.1,21.0,407.0,178.66,109.74
2017,2,11,9,45,363.5,121.0,5.15,22.0,277.5,171.0,119.42
2017,2,11,10,0,0.0,148.0,5.2,23.0,148.0,112.34,86.01
2017,2,11,10,15,0.5,159.0,5.15,23.0,159.5,121.53,93.19
2017,2,11,10,30,1.0,170.0,5.1,23.0,171.0,130.86,100.42
2017,2,11,10,45,8.5,199.5,5.05,23.5,205.5,157.86,121.44
2017,2,11,11,0,16.0,229.0,5.0,24.0,240.0,186.36,143.48
2017,2,11,11,15,79.0,279.0,4.9,24.0,332.5,272.78,211.22
2017,2,11,11,30,142.0,329.0,4.8,24.0,425.0,372.82,288.42
2017,2,11,11,45,255.0,322.0,4.75,24.5,499.0,467.33,360.69
2017,2,11,12,0,368.0,315.0,4.7,25.0,573.0,561.12,431.33
2017,2,11,12,15,625.0,217.5,4.6,25.0,663.0,710.83,544.81
2017,2,11,12,30,882.0,120.0,4.5,25.0,753.0,851.33,647.07
2017,2,11,12,45,884.5,119.0,4.45,25.5,754.0,890.23,671.56
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,926.22,694.5
2017,2,11,13,15,884.5,117.5,4.3,26.0,747.0,955.13,713.63
