Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.38,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.51,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.27,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.03,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,3.8,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,28.25,19.97
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,52.94,42.08
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,52.18,39.26
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,51.43,38.48
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,82.59,64.62
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,113.03,89.74
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,127.62,101.52
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,142.69,113.69
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,131.46,104.05
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,119.57,93.93
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,82.71,63.41
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,45.5,32.46
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,57.55,42.46
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,69.63,52.44
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,74.36,56.31
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,79.13,60.23
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,65.38,48.75
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,51.77,37.42
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,66.92,49.97
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,82.41,62.77
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,70.76,53.2
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,59.46,43.91
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,64.47,48.14
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,69.49,52.38
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,59.74,44.37
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,50.02,36.36
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,46.12,33.26
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,42.22,30.15
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,31.41,21.09
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,20.63,11.99
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,19.08,10.72
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,17.54,9.44
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,15.23,7.5
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,12.93,5.53
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,10.25,3.21
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,7.58,0.87
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,5.3,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.02,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.51,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,15.69,4.36
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,33.48,23.39
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,42.13,31.76
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,50.82,39.8
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,56.76,45.14
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,62.68,50.26
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,69.1,55.67
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,75.26,60.76
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,94.5,63.4
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,87.95,67.8
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,102.56,79.45
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,117.4,91.12
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,134.18,104.17
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,151.63,117.68
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,150.81,116.62
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,149.73,115.4
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,182.92,141.59
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,217.47,168.63
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,221.61,171.4
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,225.69,174.21
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,217.89,168.07
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,209.65,161.63
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,231.83,178.69
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,254.85,196.24
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,275.29,212.18
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,318.04,245.13
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,421.9,326.37
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,553.85,426.19
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,496.06,382.31
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,411.6,318.78
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,362.46,281.77
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,312.24,243.29
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,362.01,284.02
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,436.26,342.49
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,299.83,236.67
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,169.34,132.35
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,129.91,101.19
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,90.89,69.63
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,370.01,303.6
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,608.96,489.21
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,522.64,422.19
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,439.73,356.77
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,328.19,265.13
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,210.7,164.88
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,104.26,34.35
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,14.12,3.96
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,27.79,18.08
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,43.84,32.57
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,59.69,46.71
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,75.16,60.25
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,90.53,73.4
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,108.44,88.49
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,124.83,102.04
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,133.36,102.01
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,135.51,104.6
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,175.46,134.37
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,224.86,171.8
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,210.07,161.5
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,187.22,144.24
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,223.63,172.34
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,261.4,201.27
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,302.44,233.02
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,346.79,267.22
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,360.74,277.31
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,374.46,287.18
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,481.3,369.83
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,599.97,459.69
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,763.86,585.78
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,912.96,694.23
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,756.11,577.8
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,525.69,400.37
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,554.98,423.92
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,584.55,446.95
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,676.23,516.87
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,744.94,569.48
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,641.17,491.92
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,510.82,393.86
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,477.33,370.27
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,442.87,345.42
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,273.67,214.65
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,117.94,89.65
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,87.67,65.85
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,58.36,42.34
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,385.56,314.9
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,646.27,517.13
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,558.86,450.0
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,471.24,381.66
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,347.56,279.96
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,219.4,170.88
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,108.82,43.37
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,4.72,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,22.9,10.88
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,40.43,28.85
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,55.57,42.64
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,70.52,55.92
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,82.63,66.54
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,93.41,75.75
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,94.27,76.12
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,95.3,76.59
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,141.74,97.2
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,192.56,133.41
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,236.13,170.13
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,271.23,201.5
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,232.78,177.13
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,170.88,131.75
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,181.67,140.24
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,192.73,148.83
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,223.08,172.5
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,262.33,202.95
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,260.22,201.27
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,265.38,205.34
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,339.89,263.3
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,408.01,315.59
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,481.51,372.1
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,543.37,419.57
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,531.01,410.02
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,516.5,399.1
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,497.73,385.28
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,454.36,353.08
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,571.45,444.97
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,691.38,536.38
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,659.18,512.75
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,625.07,488.26
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,595.2,468.01
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,539.45,428.37
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,566.8,451.51
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,566.94,454.21
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,402.79,326.21
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,245.35,198.62
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,214.4,174.41
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,183.59,149.55
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,332.62,276.99
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,449.06,372.51
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,346.46,285.39
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,250.99,200.87
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,130.61,62.46
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,8.65,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,22.62,11.82
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,36.86,26.71
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,39.07,29.29
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,42.65,32.71
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,54.4,43.23
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,66.06,53.44
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,70.5,57.09
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,74.85,60.59
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,99.74,78.15
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,125.2,98.55
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,137.09,107.59
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,149.33,116.9
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,236.57,183.0
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,344.17,265.15
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,380.23,293.41
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,416.34,321.38
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,525.39,404.84
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,653.48,501.53
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,586.82,449.97
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,466.78,357.13
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,444.79,340.47
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,403.34,308.64
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,385.23,294.8
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,365.19,279.31
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,305.14,233.99
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,226.46,173.69
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,204.44,156.61
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,182.06,139.07
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,237.66,182.92
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,322.05,247.94
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,327.5,252.55
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,333.18,257.69
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,291.09,225.74
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,226.01,175.68
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,384.95,303.17
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,519.26,407.6
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,406.38,321.89
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,318.73,253.98
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,262.24,210.81
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,226.8,183.12
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,352.18,287.17
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,446.27,361.45
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,340.93,274.52
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,243.4,191.07
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,113.87,58.59
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,14.1,5.36
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,24.45,15.51
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,37.46,27.28
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,50.23,38.69
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,63.56,50.35
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,76.77,61.67
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,90.49,73.22
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,104.08,84.46
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,126.35,97.98
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,151.02,116.65
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,181.58,139.32
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,220.17,168.46
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,252.35,193.3
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,287.38,220.47
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,312.12,239.42
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,337.19,258.37
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,348.35,267.0
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,358.02,274.31
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,414.77,317.44
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,467.3,357.01
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,522.02,398.37
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,595.32,452.63
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,469.22,358.5
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,328.87,251.24
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,405.69,310.79
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,507.72,387.04
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,542.9,413.72
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,578.68,441.06
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,587.65,448.45
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,595.69,455.4
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,603.59,462.65
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,634.76,486.33
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,689.63,530.31
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,765.52,587.94
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,771.56,594.07
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,772.42,596.23
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,617.37,484.51
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,447.24,356.36
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,381.97,308.67
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,338.37,275.64
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,288.25,236.18
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,238.66,195.67
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,178.76,144.56
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,120.19,93.23
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,58.8,29.95
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,10.23,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,24.52,13.94
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,39.07,28.09
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,53.24,40.95
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,67.14,53.28
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,79.04,63.55
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,88.89,71.77
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,96.2,77.64
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,103.4,83.29
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,142.72,97.18
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,193.81,130.13
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,243.67,170.07
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,288.19,207.56
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,331.38,242.9
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,375.34,278.62
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,408.74,305.94
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,436.69,327.89
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,475.34,357.27
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,514.56,386.52
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,554.31,416.3
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,594.95,446.46
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,725.54,543.67
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,839.05,625.53
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,844.3,627.28
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,813.1,603.44
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,763.1,567.79
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,690.51,515.99
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,467.12,355.53
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,216.73,164.76
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,537.59,414.76
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,829.09,625.83
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,727.87,552.6
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,648.85,495.67
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,663.54,510.56
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,675.39,523.02
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,618.27,482.2
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,560.67,440.7
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,408.5,325.53
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,262.57,210.21
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,232.56,187.53
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,202.43,163.87
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,166.4,134.57
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,130.33,104.47
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,92.86,72.23
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,47.16,33.0
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,20.5,7.36
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,4.72,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,15.63,7.17
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,26.76,17.78
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,40.33,30.12
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,53.75,42.15
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,67.37,54.22
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,80.86,65.98
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,92.63,75.9
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,104.29,85.57
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,117.59,92.28
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,131.79,103.4
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,127.03,99.13
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,121.06,93.95
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,132.89,103.22
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,145.19,112.85
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,149.15,115.62
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,153.12,118.41
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,228.68,178.1
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,306.26,238.27
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,253.12,196.36
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,188.49,145.35
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,235.85,182.57
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,299.8,231.95
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,269.93,208.76
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,253.76,196.3
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,258.45,200.47
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,263.25,204.73
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,191.86,148.83
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,121.2,92.62
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,111.32,84.88
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,101.38,76.99
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,156.2,121.51
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,215.37,168.95
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,173.17,135.65
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,131.19,102.15
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,149.54,117.68
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,169.49,134.44
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,317.88,258.47
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,423.03,345.29
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,382.35,313.52
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,341.38,281.55
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,291.85,242.05
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,242.88,201.6
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,187.45,153.78
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,132.76,105.26
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,65.23,38.52
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,12.18,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,28.27,18.36
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,44.42,34.19
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,54.77,44.17
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,65.09,53.84
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,36.8,28.09
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,9.13,2.71
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,29.8,21.52
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,50.63,40.2
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,67.25,52.39
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,83.1,65.73
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,84.9,67.03
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,86.64,68.3
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,84.59,66.26
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,82.46,64.19
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,86.38,67.22
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,90.34,70.27
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,108.71,85.43
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,127.47,100.84
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,139.59,110.55
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,152.03,120.47
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,154.37,122.34
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,156.74,124.26
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,150.12,118.6
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,143.31,112.84
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,164.71,130.33
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,186.76,148.27
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,160.92,127.32
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,134.86,106.13
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,181.9,144.86
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,231.78,185.42
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,220.11,176.14
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,208.33,166.92
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,208.75,167.74
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,209.47,168.83
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,205.98,166.61
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,202.68,164.58
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,170.88,138.85
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,139.18,112.84
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,119.22,96.35
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,99.37,79.68
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,80.27,63.65
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,60.78,46.95
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,42.52,30.93
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,23.69,14.33
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,12.95,3.46
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,6.29,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,12.35,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,30.45,20.43
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,48.33,37.64
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,62.6,51.01
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,76.56,63.76
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,77.34,64.48
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,83.65,70.0
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,70.77,58.13
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,56.05,44.7
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,77.33,60.4
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,98.11,77.52
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,122.97,97.65
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,148.65,118.23
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,244.73,192.16
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,364.35,285.83
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,384.67,303.71
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,394.21,312.17
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,429.78,340.22
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,466.81,369.02
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,614.89,486.78
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,769.44,607.48
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,815.63,641.36
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,859.34,672.82
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,900.52,701.19
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,925.9,718.13
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,969.21,748.63
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,995.8,767.15
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,1003.59,771.53
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,1022.19,783.72
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,1045.37,799.86
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,1049.81,803.11
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,1051.08,804.47
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,1048.14,803.14
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,1032.07,793.6
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,1012.14,781.56
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,986.03,764.28
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,956.41,745.17
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,912.27,715.56
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,865.63,683.81
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,807.96,642.15
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,755.56,603.48
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,676.14,545.67
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,598.23,486.33
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,495.23,404.22
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,398.05,321.68
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,248.59,172.21
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,70.81,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,7.08,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,14.76,0.0
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,25.56,16.74
2017,3,14,7,30,490.0,44.0,1.4,6.0,123.0,36.45,27.48
2017,3,14,7,45,567.0,52.5,1.45,7.0,179.5,43.34,34.08
2017,3,14,8,0,644.0,61.0,1.5,8.0,236.0,50.26,40.42
2017,3,14,8,15,693.5,67.0,1.5,8.5,294.0,54.98,44.63
