Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,30,743.0,73.0,1.5,9.0,352.0,64.55,53.08
2017,3,14,8,45,775.0,78.0,1.5,10.0,408.0,68.47,56.18
2017,3,14,9,0,807.0,83.0,1.5,11.0,464.0,72.29,59.14
2017,3,14,9,15,830.5,86.5,1.5,11.5,516.5,115.71,68.57
2017,3,14,9,30,854.0,90.0,1.5,12.0,569.0,178.97,107.08
2017,3,14,9,45,870.0,93.0,1.55,12.5,616.0,243.03,157.97
2017,3,14,10,0,886.0,96.0,1.6,13.0,663.0,312.06,217.38
2017,3,14,10,15,898.5,98.5,1.75,13.5,703.5,376.08,274.07
2017,3,14,10,30,911.0,101.0,1.9,14.0,744.0,440.41,330.33
2017,3,14,10,45,919.0,103.0,2.05,15.0,777.5,502.39,382.72
2017,3,14,11,0,927.0,105.0,2.2,16.0,811.0,563.61,432.65
2017,3,14,11,15,933.0,106.0,2.4,16.5,836.0,621.88,479.72
2017,3,14,11,30,939.0,107.0,2.6,17.0,861.0,678.64,524.27
2017,3,14,11,45,942.0,108.0,2.8,17.5,877.5,731.66,564.89
2017,3,14,12,0,945.0,109.0,3.0,18.0,894.0,782.42,602.88
2017,3,14,12,15,946.0,109.5,3.1,18.5,901.5,828.74,635.47
2017,3,14,12,30,947.0,110.0,3.2,19.0,909.0,872.21,664.59
2017,3,14,12,45,944.5,110.5,3.35,19.5,906.5,909.69,689.73
2017,3,14,13,0,942.0,111.0,3.5,20.0,904.0,943.72,712.46
2017,3,14,13,15,939.0,110.5,3.55,20.0,893.5,972.75,732.51
2017,3,14,13,30,936.0,110.0,3.6,20.0,883.0,998.01,750.12
2017,3,14,13,45,929.5,110.0,3.7,20.0,863.0,1016.58,763.73
2017,3,14,14,0,923.0,110.0,3.8,20.0,843.0,1031.12,774.84
2017,3,14,14,15,915.5,108.5,3.8,20.0,815.0,1039.02,780.99
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,1042.8,784.63
2017,3,14,14,45,897.0,105.5,3.85,20.0,751.5,1038.97,783.73
2017,3,14,15,0,886.0,104.0,3.9,20.0,716.0,1031.12,780.37
2017,3,14,15,15,872.0,101.5,3.85,20.0,673.5,1015.2,771.02
2017,3,14,15,30,858.0,99.0,3.8,20.0,631.0,1008.62,768.29
2017,3,14,15,45,839.5,95.5,3.75,20.0,583.0,979.3,750.02
2017,3,14,16,0,821.0,92.0,3.7,20.0,535.0,946.65,729.59
2017,3,14,16,15,794.5,88.0,3.4,19.5,482.0,902.62,700.82
2017,3,14,16,30,768.0,84.0,3.1,19.0,429.0,856.14,669.96
2017,3,14,16,45,732.0,78.5,2.85,18.5,373.0,797.1,629.72
2017,3,14,17,0,696.0,73.0,2.6,18.0,317.0,743.38,592.32
2017,3,14,17,15,640.0,66.0,2.35,17.0,259.5,664.41,535.55
2017,3,14,17,30,584.0,59.0,2.1,16.0,202.0,587.04,477.25
2017,3,14,17,45,495.5,49.5,1.9,15.0,148.5,483.75,395.4
2017,3,14,18,0,407.0,40.0,1.7,14.0,95.0,386.38,313.12
2017,3,14,18,15,251.5,25.5,1.7,13.5,54.0,243.39,172.43
2017,3,14,18,30,96.0,11.0,1.7,13.0,13.0,68.86,0.0
2017,3,14,18,45,48.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.45,8.0,15.0,8.26,0.0
2017,3,15,7,0,165.0,21.0,1.7,9.0,30.0,16.04,0.1
2017,3,15,7,15,296.5,35.5,1.75,9.5,75.5,29.01,19.54
2017,3,15,7,30,428.0,50.0,1.8,10.0,121.0,40.83,30.96
2017,3,15,7,45,513.0,58.5,1.9,10.5,176.5,47.47,37.31
2017,3,15,8,0,598.0,67.0,2.0,11.0,232.0,54.19,43.47
2017,3,15,8,15,649.0,74.0,2.05,12.0,289.5,59.4,47.95
2017,3,15,8,30,700.0,81.0,2.1,13.0,347.0,64.57,52.23
2017,3,15,8,45,738.0,85.0,2.2,14.0,403.0,67.39,54.33
2017,3,15,9,0,776.0,89.0,2.3,15.0,459.0,75.93,61.38
2017,3,15,9,15,800.5,93.0,2.35,15.5,511.0,118.09,70.43
2017,3,15,9,30,825.0,97.0,2.4,16.0,563.0,179.97,107.69
2017,3,15,9,45,844.0,99.5,2.5,16.5,610.0,242.46,156.69
2017,3,15,10,0,863.0,102.0,2.6,17.0,657.0,306.76,211.72
2017,3,15,10,15,875.5,104.5,2.65,17.5,697.5,372.76,269.31
2017,3,15,10,30,888.0,107.0,2.7,18.0,738.0,435.75,323.85
2017,3,15,10,45,897.5,108.5,2.8,18.5,771.5,496.71,375.56
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,557.09,425.21
2017,3,15,11,15,913.5,111.5,2.95,19.0,830.0,614.98,472.12
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,671.47,516.65
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,724.56,556.76
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,775.74,594.44
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,821.93,627.85
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,865.34,657.84
2017,3,15,12,45,935.5,112.5,3.35,20.5,903.5,903.26,682.61
2017,3,15,13,0,934.0,113.0,3.4,21.0,902.0,937.84,705.0
2017,3,15,13,15,931.0,112.5,3.45,21.0,891.5,966.6,724.78
2017,3,15,13,30,928.0,112.0,3.5,21.0,881.0,991.63,742.16
2017,3,15,13,45,922.0,111.5,3.55,21.0,861.5,1009.97,755.2
2017,3,15,14,0,916.0,111.0,3.6,21.0,842.0,1024.3,765.77
2017,3,15,14,15,909.0,109.5,3.6,21.0,814.5,1032.55,772.11
2017,3,15,14,30,902.0,108.0,3.6,21.0,787.0,1036.72,775.97
2017,3,15,14,45,884.5,109.5,3.6,21.0,750.0,1029.56,772.48
2017,3,15,15,0,867.0,111.0,3.6,21.0,713.0,1032.44,776.02
2017,3,15,15,15,852.5,108.5,3.55,20.5,670.5,1015.87,767.68
2017,3,15,15,30,838.0,106.0,3.5,20.0,628.0,995.51,757.03
2017,3,15,15,45,815.0,103.5,3.45,20.0,579.5,963.1,736.74
2017,3,15,16,0,792.0,101.0,3.4,20.0,531.0,927.5,714.27
2017,3,15,16,15,460.5,148.5,3.15,19.5,393.0,647.73,514.55
2017,3,15,16,30,129.0,196.0,2.9,19.0,255.0,343.27,276.3
2017,3,15,16,45,119.5,172.0,2.7,19.0,221.0,307.74,249.87
2017,3,15,17,0,110.0,148.0,2.5,19.0,187.0,271.99,221.73
2017,3,15,17,15,323.0,107.5,2.25,18.0,193.0,438.84,360.98
2017,3,15,17,30,536.0,67.0,2.0,17.0,199.0,556.45,453.48
2017,3,15,17,45,442.0,56.0,1.75,16.5,146.0,448.78,365.92
2017,3,15,18,0,348.0,45.0,1.5,16.0,93.0,347.23,279.71
2017,3,15,18,15,174.0,29.0,1.6,15.5,53.0,194.07,138.3
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,10.23,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,13.5,14.5,9.44,0.0
2017,3,16,7,0,85.0,24.0,3.3,14.0,29.0,18.01,3.16
2017,3,16,7,15,199.5,43.5,3.4,14.5,73.0,32.51,22.19
2017,3,16,7,30,314.0,63.0,3.5,15.0,117.0,46.93,35.67
2017,3,16,7,45,393.0,77.0,3.65,15.5,170.0,57.2,45.14
2017,3,16,8,0,472.0,91.0,3.8,16.0,223.0,67.36,54.21
2017,3,16,8,15,236.0,72.5,3.95,16.5,138.5,51.76,40.32
2017,3,16,8,30,0.0,54.0,4.1,17.0,54.0,41.33,30.94
2017,3,16,8,45,0.0,69.0,4.3,17.5,69.0,52.94,40.94
2017,3,16,9,0,0.0,84.0,4.5,18.0,84.0,64.58,50.81
2017,3,16,9,15,0.0,94.0,4.65,18.5,94.0,72.04,54.31
2017,3,16,9,30,0.0,104.0,4.8,19.0,104.0,79.56,60.19
2017,3,16,9,45,0.0,127.0,5.0,19.5,127.0,96.63,73.8
2017,3,16,10,0,0.0,150.0,5.2,20.0,150.0,113.86,87.39
2017,3,16,10,15,1.0,158.0,5.3,20.5,159.0,120.66,92.43
2017,3,16,10,30,2.0,166.0,5.4,21.0,168.0,127.62,97.61
2017,3,16,10,45,1.0,147.0,5.5,21.5,148.0,113.46,85.95
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,98.79,73.96
2017,3,16,11,15,0.5,140.0,5.6,22.0,141.0,108.52,81.62
2017,3,16,11,30,1.0,152.0,5.6,22.0,154.0,118.42,89.39
2017,3,16,11,45,0.5,136.0,5.6,22.5,137.0,105.91,79.21
2017,3,16,12,0,0.0,120.0,5.6,23.0,120.0,93.21,68.92
2017,3,16,12,15,58.5,275.0,5.6,23.0,325.0,271.93,210.16
2017,3,16,12,30,117.0,430.0,5.6,23.0,530.0,475.13,364.67
2017,3,16,12,45,144.5,432.5,5.6,23.5,556.0,512.44,392.01
2017,3,16,13,0,172.0,435.0,5.6,24.0,582.0,551.26,420.73
2017,3,16,13,15,97.5,375.5,5.55,24.0,459.0,420.11,322.13
2017,3,16,13,30,23.0,316.0,5.5,24.0,336.0,280.9,214.96
2017,3,16,13,45,191.5,342.0,5.5,24.0,496.5,512.35,395.57
2017,3,16,14,0,360.0,368.0,5.5,24.0,657.0,734.69,561.34
2017,3,16,14,15,380.5,348.5,5.45,24.0,644.5,746.66,570.43
2017,3,16,14,30,401.0,329.0,5.4,24.0,632.0,756.67,579.16
2017,3,16,14,45,340.5,327.0,5.35,24.0,576.5,701.85,539.12
2017,3,16,15,0,280.0,325.0,5.3,24.0,521.0,645.03,497.4
2017,3,16,15,15,516.5,233.0,5.2,24.0,567.0,810.65,625.3
2017,3,16,15,30,753.0,141.0,5.1,24.0,613.0,956.98,731.15
2017,3,16,15,45,732.5,135.5,5.0,24.0,565.5,924.65,708.99
2017,3,16,16,0,712.0,130.0,4.9,24.0,518.0,889.35,685.82
2017,3,16,16,15,681.5,124.0,4.7,23.5,466.0,841.17,654.02
2017,3,16,16,30,651.0,118.0,4.5,23.0,414.0,791.0,620.37
2017,3,16,16,45,613.0,109.0,4.3,22.5,359.5,729.06,577.59
2017,3,16,17,0,575.0,100.0,4.1,22.0,305.0,666.4,533.25
2017,3,16,17,15,514.5,90.0,4.05,21.5,249.5,583.39,472.05
2017,3,16,17,30,454.0,80.0,4.0,21.0,194.0,498.81,406.9
2017,3,16,17,45,374.0,65.0,3.95,20.5,143.0,402.75,328.69
2017,3,16,18,0,294.0,50.0,3.9,20.0,92.0,313.09,251.65
2017,3,16,18,15,167.5,31.0,4.0,19.5,52.5,193.6,138.9
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,34.95,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,51.5,12.5,4.9,16.5,16.0,9.83,0.0
2017,3,17,7,0,103.0,25.0,5.1,17.0,32.0,18.81,5.29
2017,3,17,7,15,215.0,44.0,5.35,17.5,76.5,32.95,22.37
2017,3,17,7,30,327.0,63.0,5.6,18.0,121.0,47.03,35.35
2017,3,17,7,45,415.0,74.0,5.95,18.5,175.0,55.38,43.02
2017,3,17,8,0,503.0,85.0,6.3,19.0,229.0,66.66,52.95
2017,3,17,8,15,555.5,94.0,6.45,19.5,284.0,72.65,58.03
2017,3,17,8,30,608.0,103.0,6.6,20.0,339.0,78.55,62.87
2017,3,17,8,45,304.0,96.5,6.75,20.5,214.5,66.97,52.52
2017,3,17,9,0,0.0,90.0,6.9,21.0,90.0,68.89,53.87
2017,3,17,9,15,0.0,109.5,6.85,21.0,109.5,83.12,62.83
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,97.51,74.33
2017,3,17,9,45,0.5,147.0,6.8,21.5,147.5,111.12,84.92
2017,3,17,10,0,1.0,165.0,6.8,22.0,166.0,124.99,95.63
2017,3,17,10,15,6.5,199.5,6.7,22.5,204.0,152.72,117.15
2017,3,17,10,30,12.0,234.0,6.6,23.0,242.0,181.61,139.43
2017,3,17,10,45,12.5,241.5,6.55,23.5,250.5,189.5,145.16
2017,3,17,11,0,13.0,249.0,6.5,24.0,259.0,197.45,150.93
2017,3,17,11,15,14.0,256.0,6.4,24.0,267.0,205.37,156.96
2017,3,17,11,30,15.0,263.0,6.3,24.0,275.0,213.41,163.1
2017,3,17,11,45,210.5,317.5,6.2,24.5,494.5,414.5,319.57
2017,3,17,12,0,406.0,372.0,6.1,25.0,714.0,617.06,471.52
2017,3,17,12,15,371.5,390.5,6.0,25.0,705.5,633.23,482.45
2017,3,17,12,30,337.0,409.0,5.9,25.0,697.0,645.89,491.09
2017,3,17,12,45,372.5,393.0,5.8,25.0,711.0,682.72,518.86
2017,3,17,13,0,408.0,377.0,5.7,25.0,725.0,719.84,546.59
2017,3,17,13,15,409.0,371.5,5.6,25.0,717.0,735.66,558.11
2017,3,17,13,30,410.0,366.0,5.5,25.0,709.0,749.5,568.29
2017,3,17,13,45,631.0,252.0,5.45,25.0,766.5,891.55,674.72
2017,3,17,14,0,852.0,138.0,5.4,25.0,824.0,1002.1,752.4
2017,3,17,14,15,844.0,136.5,5.25,25.0,797.0,1009.02,756.27
2017,3,17,14,30,836.0,135.0,5.1,25.0,770.0,1011.92,758.16
2017,3,17,14,45,810.5,139.5,5.0,25.0,732.0,999.63,750.31
2017,3,17,15,0,785.0,144.0,4.9,25.0,694.0,983.21,739.89
2017,3,17,15,15,768.5,140.5,4.75,25.0,652.5,972.6,733.23
2017,3,17,15,30,752.0,137.0,4.6,25.0,611.0,949.86,718.38
2017,3,17,15,45,734.5,131.0,4.5,25.0,564.5,919.89,699.1
2017,3,17,16,0,717.0,125.0,4.4,25.0,518.0,886.89,678.05
2017,3,17,16,15,687.0,119.5,4.1,24.5,466.0,839.73,647.23
2017,3,17,16,30,657.0,114.0,3.8,24.0,414.0,790.59,614.6
2017,3,17,16,45,620.0,105.5,3.55,23.5,360.0,730.06,573.25
2017,3,17,17,0,583.0,97.0,3.3,23.0,306.0,668.81,530.26
2017,3,17,17,15,523.5,87.5,3.05,22.0,250.5,587.17,471.27
2017,3,17,17,30,464.0,78.0,2.8,21.0,195.0,502.66,407.38
2017,3,17,17,45,378.0,64.5,2.6,20.5,143.5,403.7,327.67
2017,3,17,18,0,292.0,51.0,2.4,20.0,92.0,311.82,249.55
2017,3,17,18,15,167.0,32.0,2.55,19.5,53.0,194.0,140.7
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,36.26,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,47.5,14.0,2.1,16.0,17.0,11.02,0.0
2017,3,18,7,0,95.0,28.0,2.4,17.0,34.0,20.88,8.01
2017,3,18,7,15,205.0,47.5,2.55,17.5,79.0,35.37,24.57
2017,3,18,7,30,315.0,67.0,2.7,18.0,124.0,49.7,37.74
2017,3,18,7,45,401.5,79.0,2.85,18.5,178.0,58.63,45.88
2017,3,18,8,0,488.0,91.0,3.0,19.0,232.0,67.54,53.72
2017,3,18,8,15,245.0,111.5,3.05,19.5,182.5,79.05,63.55
2017,3,18,8,30,2.0,132.0,3.1,20.0,133.0,95.69,77.58
2017,3,18,8,45,2.0,145.0,3.15,20.5,146.0,105.19,85.26
2017,3,18,9,0,2.0,158.0,3.2,21.0,159.0,114.59,92.74
2017,3,18,9,15,2.5,165.5,3.15,21.5,167.0,121.35,93.46
2017,3,18,9,30,3.0,173.0,3.1,22.0,175.0,128.38,98.52
2017,3,18,9,45,2.0,169.0,3.05,22.5,170.5,127.0,96.95
2017,3,18,10,0,1.0,165.0,3.0,23.0,166.0,125.0,94.94
2017,3,18,10,15,29.0,244.0,2.95,23.0,265.5,190.6,145.55
2017,3,18,10,30,57.0,323.0,2.9,23.0,365.0,262.13,200.09
2017,3,18,10,45,53.5,334.0,2.9,23.5,374.5,276.76,210.79
2017,3,18,11,0,50.0,345.0,2.9,24.0,384.0,291.01,221.18
2017,3,18,11,15,45.0,348.5,2.9,24.0,384.5,298.32,226.65
2017,3,18,11,30,40.0,352.0,2.9,24.0,385.0,304.88,231.5
2017,3,18,11,45,455.5,247.0,2.9,24.5,632.0,528.7,402.52
2017,3,18,12,0,871.0,142.0,2.9,25.0,879.0,763.38,572.82
2017,3,18,12,15,577.5,283.5,2.9,25.0,774.0,709.14,529.67
2017,3,18,12,30,284.0,425.0,2.9,25.0,669.0,616.73,459.77
2017,3,18,12,45,354.0,397.5,2.9,25.5,701.0,670.44,499.2
2017,3,18,13,0,424.0,370.0,2.9,26.0,733.0,740.63,548.32
2017,3,18,13,15,391.0,381.0,2.9,26.0,712.5,727.55,538.9
2017,3,18,13,30,358.0,392.0,2.9,26.0,692.0,725.51,537.29
2017,3,18,13,45,261.0,399.5,2.95,26.0,616.0,656.0,487.7
2017,3,18,14,0,164.0,407.0,3.0,26.0,540.0,559.35,418.37
2017,3,18,14,15,509.5,267.0,3.0,26.0,659.0,811.31,605.27
2017,3,18,14,30,855.0,127.0,3.0,26.0,778.0,1020.99,747.53
2017,3,18,14,45,590.5,222.5,3.0,26.0,662.5,872.43,647.52
2017,3,18,15,0,326.0,318.0,3.0,26.0,547.0,681.57,511.92
2017,3,18,15,15,572.0,214.0,2.95,25.5,587.0,843.51,634.48
2017,3,18,15,30,818.0,110.0,2.9,25.0,627.0,975.78,725.83
2017,3,18,15,45,459.5,178.5,2.9,25.0,465.0,688.56,527.4
2017,3,18,16,0,101.0,247.0,2.9,25.0,303.0,345.54,268.38
2017,3,18,16,15,50.5,190.0,2.7,24.5,218.0,233.15,182.52
2017,3,18,16,30,0.0,133.0,2.5,24.0,133.0,110.48,84.24
2017,3,18,16,45,0.0,116.0,2.35,24.0,116.0,96.13,73.1
2017,3,18,17,0,0.0,99.0,2.2,24.0,99.0,81.72,61.62
2017,3,18,17,15,273.5,82.0,1.95,23.0,151.5,360.39,293.4
2017,3,18,17,30,547.0,65.0,1.7,22.0,204.0,558.74,446.18
2017,3,18,17,45,458.5,54.5,1.5,21.5,151.0,456.11,364.26
2017,3,18,18,0,370.0,44.0,1.3,21.0,98.0,359.41,284.41
2017,3,18,18,15,229.0,29.0,1.35,20.5,57.0,231.25,168.98
2017,3,18,18,30,88.0,14.0,1.4,20.0,16.0,65.34,0.0
2017,3,18,18,45,44.0,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,74.0,14.5,2.35,16.0,20.0,11.41,0.0
2017,3,19,7,0,148.0,29.0,2.7,17.0,40.0,21.85,9.77
2017,3,19,7,15,267.5,45.5,2.85,17.5,86.5,34.32,23.77
2017,3,19,7,30,387.0,62.0,3.0,18.0,133.0,46.83,35.3
2017,3,19,7,45,478.0,70.5,3.2,18.5,189.5,56.22,43.81
2017,3,19,8,0,569.0,79.0,3.4,19.0,246.0,62.63,49.43
2017,3,19,8,15,620.0,86.0,3.45,19.5,303.0,67.45,53.47
2017,3,19,8,30,671.0,93.0,3.5,20.0,360.0,72.24,57.35
2017,3,19,8,45,715.0,95.5,3.6,20.5,416.5,73.8,58.35
2017,3,19,9,0,759.0,98.0,3.7,21.0,473.0,75.47,59.45
2017,3,19,9,15,783.5,102.0,3.7,21.5,525.0,122.25,72.84
2017,3,19,9,30,808.0,106.0,3.7,22.0,577.0,183.06,108.45
2017,3,19,9,45,829.5,108.0,3.75,22.5,624.5,244.63,155.52
2017,3,19,10,0,851.0,110.0,3.8,23.0,672.0,308.32,208.83
2017,3,19,10,15,864.0,112.0,3.85,23.5,712.0,371.09,262.88
2017,3,19,10,30,877.0,114.0,3.9,24.0,752.0,435.29,317.42
2017,3,19,10,45,887.0,115.5,3.95,24.5,785.5,495.77,367.89
2017,3,19,11,0,897.0,117.0,4.0,25.0,819.0,555.74,416.41
2017,3,19,11,15,903.5,118.5,4.05,25.0,843.5,612.99,462.26
2017,3,19,11,30,910.0,120.0,4.1,25.0,868.0,668.86,505.83
2017,3,19,11,45,914.0,120.5,4.15,25.5,884.5,720.63,544.31
2017,3,19,12,0,918.0,121.0,4.2,26.0,901.0,770.29,580.24
2017,3,19,12,15,919.5,121.0,4.2,26.0,908.0,815.3,612.73
2017,3,19,12,30,921.0,121.0,4.2,26.0,915.0,857.55,641.43
2017,3,19,12,45,920.0,121.0,4.25,26.0,913.0,894.77,666.79
2017,3,19,13,0,919.0,121.0,4.3,26.0,911.0,928.71,689.92
2017,3,19,13,15,916.0,120.5,4.3,26.0,900.0,956.95,708.96
2017,3,19,13,30,913.0,120.0,4.3,26.0,889.0,981.5,725.63
2017,3,19,13,45,907.5,119.0,4.3,26.5,869.0,999.41,736.51
2017,3,19,14,0,902.0,118.0,4.3,27.0,849.0,1013.35,744.9
2017,3,19,14,15,894.5,116.5,4.25,26.5,821.0,1020.81,751.85
2017,3,19,14,30,887.0,115.0,4.2,26.0,793.0,1024.23,756.35
2017,3,19,14,45,868.5,117.0,4.2,26.0,755.5,1016.35,752.39
2017,3,19,15,0,850.0,119.0,4.2,26.0,718.0,1018.95,755.67
2017,3,19,15,15,835.0,116.0,4.15,26.0,676.0,1001.2,745.18
2017,3,19,15,30,820.0,113.0,4.1,26.0,634.0,979.71,732.45
2017,3,19,15,45,798.0,110.0,4.05,26.0,585.0,947.75,712.69
2017,3,19,16,0,776.0,107.0,4.0,26.0,536.0,912.63,690.79
2017,3,19,16,15,748.5,102.5,3.75,25.5,483.5,874.49,666.91
2017,3,19,16,30,721.0,98.0,3.5,25.0,431.0,827.74,636.67
2017,3,19,16,45,683.0,91.5,3.3,24.5,375.0,767.21,596.27
2017,3,19,17,0,645.0,85.0,3.1,24.0,319.0,705.97,554.29
2017,3,19,17,15,588.5,77.5,2.8,23.0,263.0,627.73,498.71
2017,3,19,17,30,532.0,70.0,2.5,22.0,207.0,551.02,441.76
2017,3,19,17,45,446.5,58.5,2.2,21.5,153.5,450.06,362.19
2017,3,19,18,0,361.0,47.0,1.9,21.0,100.0,354.65,282.34
2017,3,19,18,15,223.5,30.5,1.9,20.5,58.5,226.0,167.28
2017,3,19,18,30,86.0,14.0,1.9,20.0,17.0,63.89,0.0
2017,3,19,18,45,43.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,97.5,14.5,3.5,16.5,22.0,11.41,0.0
2017,3,20,7,0,195.0,29.0,3.8,17.0,44.0,22.03,10.72
2017,3,20,7,15,314.0,44.5,4.0,17.5,93.0,33.9,23.49
2017,3,20,7,30,433.0,60.0,4.2,18.0,142.0,48.57,36.85
2017,3,20,7,45,516.5,69.0,4.45,18.5,199.5,55.34,43.05
2017,3,20,8,0,600.0,78.0,4.7,19.0,257.0,62.17,49.03
2017,3,20,8,15,649.5,85.0,4.75,19.5,315.0,67.07,53.13
2017,3,20,8,30,699.0,92.0,4.8,20.0,373.0,71.93,57.07
2017,3,20,8,45,741.5,95.0,4.85,20.5,431.0,73.89,58.43
2017,3,20,9,0,784.0,98.0,4.9,21.0,489.0,82.19,65.18
2017,3,20,9,15,808.0,102.0,4.9,21.5,541.5,123.6,73.36
2017,3,20,9,30,832.0,106.0,4.9,22.0,594.0,185.93,109.88
2017,3,20,9,45,854.0,107.0,4.95,22.5,642.5,248.4,157.78
2017,3,20,10,0,876.0,108.0,5.0,23.0,691.0,312.99,212.17
2017,3,20,10,15,644.5,208.5,5.0,23.0,651.0,367.2,266.66
2017,3,20,10,30,413.0,309.0,5.0,23.0,611.0,390.96,293.44
2017,3,20,10,45,668.5,211.5,5.0,23.5,726.0,470.9,354.05
2017,3,20,11,0,924.0,114.0,5.0,24.0,841.0,566.56,428.09
2017,3,20,11,15,930.0,115.5,5.0,24.0,866.0,624.93,475.23
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,681.8,520.06
2017,3,20,11,45,948.5,112.5,5.0,24.5,909.5,736.27,561.0
2017,3,20,12,0,961.0,108.0,5.0,25.0,928.0,789.13,599.66
2017,3,20,12,15,962.0,108.5,4.95,25.0,935.5,835.81,633.0
2017,3,20,12,30,963.0,109.0,4.9,25.0,943.0,879.56,662.75
2017,3,20,12,45,962.0,109.0,4.9,25.5,941.0,918.08,687.63
2017,3,20,13,0,961.0,109.0,4.9,26.0,939.0,953.16,710.01
2017,3,20,13,15,958.5,108.5,4.85,26.0,927.5,982.82,729.71
2017,3,20,13,30,956.0,108.0,4.8,26.0,916.0,1008.66,746.88
2017,3,20,13,45,951.5,107.0,4.8,26.0,896.0,1028.17,760.32
2017,3,20,14,0,947.0,106.0,4.8,26.0,876.0,1043.58,771.21
2017,3,20,14,15,940.0,104.5,4.7,26.0,847.5,1051.86,776.64
2017,3,20,14,30,933.0,103.0,4.6,26.0,819.0,1055.93,779.47
2017,3,20,14,45,919.0,103.0,4.55,26.0,781.5,1050.45,776.79
2017,3,20,15,0,905.0,103.0,4.5,26.0,744.0,1040.89,771.71
2017,3,20,15,15,891.5,100.5,4.4,25.5,701.0,1025.07,763.86
2017,3,20,15,30,878.0,98.0,4.3,25.0,658.0,1005.43,753.58
2017,3,20,15,45,861.5,94.0,4.2,25.0,609.0,989.86,744.72
2017,3,20,16,0,845.0,90.0,4.1,25.0,560.0,957.96,724.79
2017,3,20,16,15,819.5,86.5,3.75,24.5,506.0,914.93,697.16
2017,3,20,16,30,794.0,83.0,3.4,24.0,452.0,869.37,667.45
2017,3,20,16,45,761.0,77.5,3.1,23.5,395.0,812.43,629.43
2017,3,20,17,0,728.0,72.0,2.8,23.0,338.0,754.16,589.51
2017,3,20,17,15,675.5,65.5,2.55,22.0,279.5,683.52,540.44
2017,3,20,17,30,623.0,59.0,2.3,21.0,221.0,608.72,485.84
2017,3,20,17,45,541.0,50.0,2.05,20.5,165.5,510.3,409.16
2017,3,20,18,0,459.0,41.0,1.8,20.0,110.0,417.29,332.42
2017,3,20,18,15,308.5,27.5,1.85,19.5,65.0,280.63,210.6
2017,3,20,18,30,158.0,14.0,1.9,19.0,20.0,107.76,0.0
2017,3,20,18,45,79.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,106.5,15.5,4.05,15.5,24.5,12.2,0.0
2017,3,21,7,0,213.0,31.0,4.3,16.0,49.0,23.55,12.58
2017,3,21,7,15,333.0,45.5,4.45,16.5,98.5,37.05,26.38
2017,3,21,7,30,453.0,60.0,4.6,17.0,148.0,48.63,37.1
2017,3,21,7,45,545.5,66.0,4.75,18.0,206.5,53.22,41.3
2017,3,21,8,0,638.0,72.0,4.9,19.0,265.0,58.1,45.47
2017,3,21,8,15,684.5,78.0,4.9,19.5,323.0,62.49,49.13
2017,3,21,8,30,731.0,84.0,4.9,20.0,381.0,66.85,52.65
2017,3,21,8,45,771.0,86.0,4.95,20.5,438.5,73.95,58.46
2017,3,21,9,0,811.0,88.0,5.0,21.0,496.0,75.59,59.52
2017,3,21,9,15,833.0,91.5,5.0,21.5,548.0,117.56,67.82
2017,3,21,9,30,855.0,95.0,5.0,22.0,600.0,180.74,104.77
2017,3,21,9,45,874.0,96.0,5.0,22.5,647.5,248.79,157.23
2017,3,21,10,0,893.0,97.0,5.0,23.0,695.0,312.74,211.31
2017,3,21,10,15,904.5,99.5,4.95,23.5,735.0,376.65,266.86
2017,3,21,10,30,916.0,102.0,4.9,24.0,775.0,440.69,321.89
2017,3,21,10,45,924.0,103.0,4.85,24.5,808.0,501.91,373.42
2017,3,21,11,0,932.0,104.0,4.8,25.0,841.0,562.29,422.61
2017,3,21,11,15,937.5,105.5,4.75,25.0,865.0,620.6,469.47
2017,3,21,11,30,943.0,107.0,4.7,25.0,889.0,677.33,513.75
2017,3,21,11,45,941.0,110.5,4.7,25.5,903.5,728.95,552.17
2017,3,21,12,0,939.0,114.0,4.7,26.0,918.0,777.87,587.52
2017,3,21,12,15,940.0,114.0,4.65,26.0,925.0,823.17,619.92
2017,3,21,12,30,941.0,114.0,4.6,26.0,932.0,865.61,648.53
2017,3,21,12,45,939.0,114.5,4.55,26.5,929.0,902.94,672.1
2017,3,21,13,0,937.0,115.0,4.5,27.0,926.0,936.86,693.35
2017,3,21,13,15,934.0,114.5,4.45,27.0,915.0,965.4,712.29
2017,3,21,13,30,931.0,114.0,4.4,27.0,904.0,990.18,728.77
2017,3,21,13,45,925.0,113.5,4.4,27.0,883.5,1008.25,741.17
2017,3,21,14,0,919.0,113.0,4.4,27.0,863.0,1022.3,751.08
2017,3,21,14,15,911.0,111.5,4.35,27.0,834.5,1029.28,756.22
2017,3,21,14,30,903.0,110.0,4.3,27.0,806.0,1032.13,758.87
2017,3,21,14,45,887.5,110.5,4.25,27.0,768.5,1025.57,755.5
2017,3,21,15,0,872.0,111.0,4.2,27.0,731.0,1015.05,749.76
2017,3,21,15,15,857.5,108.0,4.15,26.5,688.0,1011.41,750.28
2017,3,21,15,30,843.0,105.0,4.1,26.0,645.0,990.13,739.11
2017,3,21,15,45,823.0,102.0,4.05,26.0,596.5,959.83,720.56
2017,3,21,16,0,803.0,99.0,4.0,26.0,548.0,926.31,699.82
2017,3,21,16,15,776.5,95.0,3.75,25.5,494.5,882.46,672.09
2017,3,21,16,30,750.0,91.0,3.5,25.0,441.0,836.22,642.34
2017,3,21,16,45,712.0,85.5,3.25,24.5,384.5,782.16,606.46
2017,3,21,17,0,674.0,80.0,3.0,24.0,328.0,721.47,564.85
2017,3,21,17,15,619.5,73.0,2.7,23.0,271.0,644.83,510.84
2017,3,21,17,30,565.0,66.0,2.4,22.0,214.0,569.68,455.49
2017,3,21,17,45,478.5,56.0,2.15,21.5,160.0,468.89,376.76
2017,3,21,18,0,392.0,46.0,1.9,21.0,106.0,373.72,297.81
2017,3,21,18,15,253.0,31.0,2.05,20.5,63.0,246.4,185.56
2017,3,21,18,30,114.0,16.0,2.2,20.0,20.0,108.83,0.0
2017,3,21,18,45,57.0,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.0,18.0,2.75,17.5,22.0,14.16,0.0
2017,3,22,7,0,92.0,36.0,3.0,18.0,44.0,26.5,15.26
2017,3,22,7,15,185.5,58.0,3.1,18.5,90.0,42.33,30.76
2017,3,22,7,30,279.0,80.0,3.2,19.0,136.0,58.08,45.03
2017,3,22,7,45,362.5,93.5,3.35,19.5,190.0,67.87,53.81
2017,3,22,8,0,446.0,107.0,3.5,20.0,244.0,77.42,62.07
2017,3,22,8,15,230.5,128.0,3.5,20.5,199.5,88.89,71.73
2017,3,22,8,30,15.0,149.0,3.5,21.0,155.0,106.97,86.82
2017,3,22,8,45,17.5,168.5,3.5,21.5,176.5,120.53,97.82
2017,3,22,9,0,20.0,188.0,3.5,22.0,198.0,133.95,108.54
2017,3,22,9,15,21.5,208.0,3.45,22.0,219.5,149.92,115.51
2017,3,22,9,30,23.0,228.0,3.4,22.0,241.0,167.36,128.57
2017,3,22,9,45,41.5,263.5,3.4,22.5,290.5,193.67,147.82
2017,3,22,10,0,60.0,299.0,3.4,23.0,340.0,228.63,173.93
2017,3,22,10,15,102.5,331.0,3.45,23.5,405.0,272.54,206.33
2017,3,22,10,30,145.0,363.0,3.5,24.0,470.0,322.82,243.82
2017,3,22,10,45,93.0,352.0,3.55,24.5,422.0,306.28,232.0
2017,3,22,11,0,41.0,341.0,3.6,25.0,374.0,282.41,213.96
2017,3,22,11,15,187.0,368.5,3.7,25.0,524.0,397.02,300.75
2017,3,22,11,30,333.0,396.0,3.8,25.0,674.0,530.79,400.14
2017,3,22,11,45,608.0,267.0,3.9,25.5,786.0,645.34,486.13
2017,3,22,12,0,883.0,138.0,4.0,26.0,898.0,757.05,569.76
2017,3,22,12,15,585.5,285.5,4.05,26.0,791.0,713.61,534.71
2017,3,22,12,30,288.0,433.0,4.1,26.0,684.0,623.44,465.78
2017,3,22,12,45,589.5,284.0,4.15,26.0,796.5,779.46,583.57
2017,3,22,13,0,891.0,135.0,4.2,26.0,909.0,913.96,679.87
2017,3,22,13,15,888.0,134.5,4.25,26.0,898.0,941.45,698.01
2017,3,22,13,30,885.0,134.0,4.3,26.0,887.0,965.36,714.55
2017,3,22,13,45,576.0,268.5,4.35,26.0,754.5,843.86,629.9
2017,3,22,14,0,267.0,403.0,4.4,26.0,622.0,673.6,504.35
2017,3,22,14,15,563.5,265.0,4.4,26.0,707.0,858.09,643.4
2017,3,22,14,30,860.0,127.0,4.4,26.0,792.0,1020.47,755.86
2017,3,22,14,45,845.5,126.5,4.45,26.0,755.5,1013.8,751.78
2017,3,22,15,0,831.0,126.0,4.5,26.0,719.0,1003.13,746.45
2017,3,22,15,15,815.5,123.0,4.5,26.0,676.5,984.84,735.87
2017,3,22,15,30,800.0,120.0,4.5,26.0,634.0,962.87,722.94
2017,3,22,15,45,778.5,116.5,4.5,26.0,585.5,930.95,703.27
2017,3,22,16,0,757.0,113.0,4.5,26.0,537.0,902.98,686.31
2017,3,22,16,15,729.0,108.0,4.35,25.5,484.5,857.6,657.67
2017,3,22,16,30,701.0,103.0,4.2,25.0,432.0,810.16,627.2
2017,3,22,16,45,659.0,97.5,4.1,24.5,376.5,747.84,585.47
2017,3,22,17,0,617.0,92.0,4.0,24.0,321.0,685.02,542.19
2017,3,22,17,15,560.5,83.5,3.75,23.5,265.0,606.62,485.13
2017,3,22,17,30,504.0,75.0,3.5,23.0,209.0,529.8,427.0
2017,3,22,17,45,415.0,63.5,3.25,22.5,156.0,427.59,345.68
2017,3,22,18,0,326.0,52.0,3.0,22.0,103.0,330.55,264.47
2017,3,22,18,15,200.0,34.5,3.15,21.5,61.5,213.38,161.19
2017,3,22,18,30,74.0,17.0,3.3,21.0,20.0,76.43,0.0
2017,3,22,18,45,37.0,8.5,3.5,20.5,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,28.5,13.38,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,57.0,25.91,15.19
2017,3,23,7,15,371.0,47.0,5.35,18.5,108.0,38.34,27.39
2017,3,23,7,30,488.0,60.0,5.6,19.0,159.0,48.74,36.95
2017,3,23,7,45,567.5,67.0,5.9,19.5,217.0,54.09,41.82
2017,3,23,8,0,647.0,74.0,6.2,20.0,275.0,59.58,46.57
2017,3,23,8,15,692.5,80.0,6.3,20.0,333.5,63.93,50.26
2017,3,23,8,30,738.0,86.0,6.4,20.0,392.0,68.24,53.83
2017,3,23,8,45,777.0,88.0,6.5,20.5,449.5,75.4,59.69
2017,3,23,9,0,816.0,90.0,6.6,21.0,507.0,76.99,60.69
2017,3,23,9,15,838.0,93.5,6.7,21.5,559.5,118.8,68.83
2017,3,23,9,30,860.0,97.0,6.8,22.0,612.0,182.29,105.95
2017,3,23,9,45,879.5,98.0,6.9,22.5,660.0,250.77,158.92
2017,3,23,10,0,899.0,99.0,7.0,23.0,708.0,315.17,213.72
2017,3,23,10,15,910.0,101.0,7.1,23.5,748.0,378.86,269.76
2017,3,23,10,30,921.0,103.0,7.2,24.0,788.0,442.59,325.44
2017,3,23,10,45,930.0,104.0,7.3,24.5,821.0,504.46,378.53
2017,3,23,11,0,939.0,105.0,7.4,25.0,854.0,565.59,429.56
2017,3,23,11,15,944.5,106.5,7.45,25.0,878.5,624.18,478.03
2017,3,23,11,30,950.0,108.0,7.5,25.0,903.0,681.16,524.07
2017,3,23,11,45,953.5,108.5,7.6,25.5,919.0,734.15,565.1
2017,3,23,12,0,957.0,109.0,7.7,26.0,935.0,784.85,603.45
2017,3,23,12,15,958.0,109.0,7.7,26.0,942.0,830.72,637.73
2017,3,23,12,30,959.0,109.0,7.7,26.0,949.0,873.66,668.31
2017,3,23,12,45,956.0,110.5,7.75,26.0,946.5,911.52,695.35
2017,3,23,13,0,953.0,112.0,7.8,26.0,944.0,945.87,719.91
2017,3,23,13,15,950.5,111.5,7.8,26.0,932.5,975.14,740.74
2017,3,23,13,30,948.0,111.0,7.8,26.0,921.0,1000.63,758.98
2017,3,23,13,45,942.5,110.5,7.8,26.0,901.0,1019.37,772.61
2017,3,23,14,0,937.0,110.0,7.8,26.0,881.0,1034.02,783.57
2017,3,23,14,15,930.5,108.5,7.8,26.0,852.5,1042.54,790.43
2017,3,23,14,30,924.0,107.0,7.8,26.0,824.0,1046.89,794.59
2017,3,23,14,45,910.5,107.0,7.8,26.0,787.0,1041.74,792.33
2017,3,23,15,0,897.0,107.0,7.8,26.0,750.0,1032.54,787.45
2017,3,23,15,15,883.5,104.5,7.7,25.5,707.0,1016.66,779.15
2017,3,23,15,30,870.0,102.0,7.6,25.0,664.0,1009.95,777.53
2017,3,23,15,45,701.0,141.5,7.55,24.5,572.5,889.53,694.2
2017,3,23,16,0,532.0,181.0,7.5,24.0,481.0,750.85,594.66
2017,3,23,16,15,653.0,136.0,7.3,23.5,469.0,816.46,647.42
2017,3,23,16,30,774.0,91.0,7.1,23.0,457.0,854.84,678.66
2017,3,23,16,45,734.5,86.5,6.95,23.0,399.0,799.92,639.25
2017,3,23,17,0,695.0,82.0,6.8,23.0,341.0,738.55,594.49
2017,3,23,17,15,641.0,75.0,6.6,22.5,283.0,661.71,537.46
2017,3,23,17,30,587.0,68.0,6.4,22.0,225.0,586.21,479.22
2017,3,23,17,45,499.0,58.5,6.2,21.5,169.0,484.2,397.01
2017,3,23,18,0,411.0,49.0,6.0,21.0,113.0,387.58,314.58
2017,3,23,18,15,205.5,36.5,5.95,20.5,68.5,219.04,167.95
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,27.81,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,9.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.25,17.5,1.0,0.75,0.0
2017,3,24,7,0,0.0,2.0,3.3,18.0,2.0,1.51,0.0
2017,3,24,7,15,0.0,4.5,3.3,18.0,4.5,3.4,0.0
2017,3,24,7,30,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2017,3,24,7,45,0.0,9.5,3.35,18.5,9.5,7.21,0.72
2017,3,24,8,0,0.0,12.0,3.4,19.0,12.0,9.12,2.4
2017,3,24,8,15,0.0,27.5,3.6,19.5,27.5,20.96,12.8
2017,3,24,8,30,0.0,43.0,3.8,20.0,43.0,32.87,23.1
2017,3,24,8,45,11.5,119.0,4.05,20.5,125.0,89.0,71.33
2017,3,24,9,0,23.0,195.0,4.3,21.0,207.0,138.51,112.85
