Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,15,91.5,238.0,4.4,21.0,292.5,165.54,126.61
2017,3,24,9,30,160.0,281.0,4.5,21.0,378.0,206.45,154.44
2017,3,24,9,45,80.0,215.5,4.65,21.5,264.0,170.96,128.97
2017,3,24,10,0,0.0,150.0,4.8,22.0,150.0,113.94,86.46
2017,3,24,10,15,58.0,257.0,4.75,22.0,300.5,208.3,159.43
2017,3,24,10,30,116.0,364.0,4.7,22.0,451.0,311.68,238.5
2017,3,24,10,45,61.5,279.0,4.7,22.5,325.5,239.22,183.24
2017,3,24,11,0,7.0,194.0,4.7,23.0,200.0,152.56,115.77
2017,3,24,11,15,163.5,299.0,4.65,23.0,437.0,330.27,254.04
2017,3,24,11,30,320.0,404.0,4.6,23.0,674.0,527.51,402.25
2017,3,24,11,45,164.0,301.5,4.6,23.5,440.5,359.28,275.69
2017,3,24,12,0,8.0,199.0,4.6,24.0,207.0,161.01,121.46
2017,3,24,12,15,4.0,147.5,4.6,24.5,151.5,118.05,87.88
2017,3,24,12,30,0.0,96.0,4.6,25.0,96.0,74.59,53.52
2017,3,24,12,45,272.0,222.0,4.6,25.5,460.5,453.34,349.75
2017,3,24,13,0,544.0,348.0,4.6,26.0,825.0,820.4,613.19
2017,3,24,13,15,529.5,346.5,4.55,26.0,806.0,830.69,618.31
2017,3,24,13,30,515.0,345.0,4.5,26.0,787.0,837.59,623.18
2017,3,24,13,45,685.0,250.0,4.5,26.0,824.0,933.36,693.95
2017,3,24,14,0,855.0,155.0,4.5,26.0,861.0,1013.48,748.92
2017,3,24,14,15,849.0,153.0,4.5,26.0,834.5,1021.72,754.76
2017,3,24,14,30,843.0,151.0,4.5,26.0,808.0,1025.92,758.6
2017,3,24,14,45,851.0,140.0,4.5,26.5,777.5,1030.72,761.56
2017,3,24,15,0,859.0,129.0,4.5,27.0,747.0,1031.22,761.85
2017,3,24,15,15,846.0,126.0,4.4,26.5,705.0,1015.29,753.85
2017,3,24,15,30,833.0,123.0,4.3,26.0,663.0,995.52,743.49
2017,3,24,15,45,826.0,115.0,4.25,26.0,616.5,972.43,729.81
2017,3,24,16,0,819.0,107.0,4.2,26.0,570.0,945.62,713.66
2017,3,24,16,15,793.0,102.5,3.75,25.5,516.0,901.27,684.59
2017,3,24,16,30,767.0,98.0,3.3,25.0,462.0,861.12,658.15
2017,3,24,16,45,739.5,90.0,2.9,24.5,405.5,806.94,621.59
2017,3,24,17,0,712.0,82.0,2.5,24.0,349.0,751.3,583.18
2017,3,24,17,15,657.0,75.0,2.3,22.5,290.0,673.12,530.38
2017,3,24,17,30,602.0,68.0,2.1,21.0,231.0,596.34,475.92
2017,3,24,17,45,515.0,58.5,1.9,20.0,174.0,494.66,398.16
2017,3,24,18,0,428.0,49.0,1.7,19.0,117.0,398.33,319.45
2017,3,24,18,15,282.0,33.5,1.7,18.5,71.0,264.88,204.0
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,125.75,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,33.0,13.04,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,66.0,26.44,16.67
2017,3,25,7,15,452.5,42.5,3.9,12.5,119.0,35.04,25.36
2017,3,25,7,30,564.0,53.0,4.1,13.0,172.0,43.74,33.52
2017,3,25,7,45,632.0,59.5,4.3,14.0,231.0,49.02,38.29
2017,3,25,8,0,700.0,66.0,4.5,15.0,290.0,58.85,46.88
2017,3,25,8,15,742.0,71.0,4.35,15.5,349.0,63.02,50.36
2017,3,25,8,30,784.0,76.0,4.2,16.0,408.0,67.15,53.71
2017,3,25,8,45,814.0,79.5,4.05,16.5,465.0,69.92,55.81
2017,3,25,9,0,844.0,83.0,3.9,17.0,522.0,72.65,57.85
2017,3,25,9,15,865.0,86.0,3.7,17.5,575.0,114.92,65.97
2017,3,25,9,30,886.0,89.0,3.5,18.0,628.0,185.66,108.8
2017,3,25,9,45,901.5,91.5,3.3,19.0,675.0,250.13,158.45
2017,3,25,10,0,917.0,94.0,3.1,20.0,722.0,315.71,213.71
2017,3,25,10,15,928.0,96.0,2.95,20.5,763.0,380.32,269.78
2017,3,25,10,30,939.0,98.0,2.8,21.0,804.0,444.95,324.99
2017,3,25,10,45,946.5,99.5,2.65,21.5,837.0,507.4,376.89
2017,3,25,11,0,954.0,101.0,2.5,22.0,870.0,568.91,426.05
2017,3,25,11,15,960.0,102.0,2.45,22.5,894.5,628.0,471.8
2017,3,25,11,30,966.0,103.0,2.4,23.0,919.0,685.48,514.65
2017,3,25,11,45,969.0,104.0,2.4,23.5,935.5,739.13,553.55
2017,3,25,12,0,972.0,105.0,2.4,24.0,952.0,790.4,589.59
2017,3,25,12,15,973.5,105.0,2.4,24.5,959.0,837.09,620.71
2017,3,25,12,30,975.0,105.0,2.4,25.0,966.0,880.84,648.16
2017,3,25,12,45,974.0,105.0,2.45,25.5,963.5,919.37,672.3
2017,3,25,13,0,973.0,105.0,2.5,26.0,961.0,954.41,694.05
2017,3,25,13,15,971.0,104.5,2.45,26.0,949.5,984.44,712.95
2017,3,25,13,30,969.0,104.0,2.4,26.0,938.0,1010.63,729.37
2017,3,25,13,45,965.0,103.0,2.35,26.5,918.0,1030.46,740.32
2017,3,25,14,0,961.0,102.0,2.3,27.0,898.0,1046.16,748.75
2017,3,25,14,15,954.5,101.0,2.15,27.0,869.5,1055.22,753.41
2017,3,25,14,30,948.0,100.0,2.0,27.0,841.0,1060.04,755.5
2017,3,25,14,45,940.0,97.5,1.95,27.0,804.5,1057.5,754.48
2017,3,25,15,0,932.0,95.0,1.9,27.0,768.0,1050.73,751.08
2017,3,25,15,15,919.5,92.5,1.7,27.0,724.5,1035.36,740.38
2017,3,25,15,30,907.0,90.0,1.5,27.0,681.0,1016.05,727.32
2017,3,25,15,45,890.5,87.0,1.3,27.0,631.0,988.5,709.1
2017,3,25,16,0,874.0,84.0,1.1,27.0,581.0,957.53,688.76
2017,3,25,16,15,850.5,81.0,0.9,26.5,526.5,927.88,670.46
2017,3,25,16,30,827.0,78.0,0.7,26.0,472.0,884.05,642.79
2017,3,25,16,45,794.0,73.5,0.55,25.5,414.0,827.56,607.5
2017,3,25,17,0,761.0,69.0,0.4,25.0,356.0,769.7,570.58
2017,3,25,17,15,711.0,63.5,0.5,23.5,296.5,695.64,527.26
2017,3,25,17,30,661.0,58.0,0.6,22.0,237.0,628.16,485.25
2017,3,25,17,45,579.5,50.0,0.75,21.0,180.0,530.64,416.73
2017,3,25,18,0,498.0,42.0,0.9,20.0,123.0,438.43,346.22
2017,3,25,18,15,351.5,30.0,1.0,19.0,75.5,305.6,234.39
2017,3,25,18,30,205.0,18.0,1.1,18.0,28.0,169.82,1.66
2017,3,25,18,45,102.5,9.0,1.25,17.5,14.0,63.56,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.0,3.2,16.0,30.5,15.12,0.0
2017,3,26,7,0,194.0,40.0,3.7,17.0,61.0,29.98,19.43
2017,3,26,7,15,296.0,56.5,4.0,17.5,110.0,42.28,31.13
2017,3,26,7,30,398.0,73.0,4.3,18.0,159.0,54.53,42.28
2017,3,26,7,45,466.5,84.5,4.65,19.0,214.0,62.99,49.73
2017,3,26,8,0,535.0,96.0,5.0,20.0,269.0,74.25,59.32
2017,3,26,8,15,581.5,104.0,5.15,20.5,325.0,79.19,63.32
2017,3,26,8,30,628.0,112.0,5.3,21.0,381.0,84.05,67.15
2017,3,26,8,45,660.0,119.0,5.45,21.5,435.0,87.82,69.99
2017,3,26,9,0,692.0,126.0,5.6,22.0,489.0,91.46,72.68
2017,3,26,9,15,716.0,131.5,5.6,22.5,539.0,129.19,80.23
2017,3,26,9,30,740.0,137.0,5.6,23.0,589.0,187.53,114.45
2017,3,26,9,45,755.0,142.5,5.7,24.0,633.5,246.96,159.59
2017,3,26,10,0,770.0,148.0,5.8,25.0,678.0,307.85,209.98
2017,3,26,10,15,552.0,247.5,5.85,25.0,638.5,359.11,260.77
2017,3,26,10,30,334.0,347.0,5.9,25.0,599.0,383.38,286.92
2017,3,26,10,45,353.0,358.0,5.95,25.5,635.0,427.62,321.67
2017,3,26,11,0,372.0,369.0,6.0,26.0,671.0,473.74,357.3
2017,3,26,11,15,598.5,267.0,5.95,26.5,768.0,558.16,421.75
2017,3,26,11,30,825.0,165.0,5.9,27.0,865.0,653.62,494.68
2017,3,26,11,45,835.5,162.0,5.9,27.5,881.5,704.33,532.55
2017,3,26,12,0,846.0,159.0,5.9,28.0,898.0,753.61,568.59
2017,3,26,12,15,847.0,159.0,5.85,28.0,904.5,796.62,600.27
2017,3,26,12,30,848.0,159.0,5.8,28.0,911.0,836.99,629.54
2017,3,26,12,45,844.5,160.5,5.75,28.0,907.5,872.14,653.63
2017,3,26,13,0,841.0,162.0,5.7,28.0,904.0,904.01,675.35
2017,3,26,13,15,838.0,161.5,5.6,28.0,893.0,931.05,693.44
2017,3,26,13,30,835.0,161.0,5.5,28.0,882.0,954.52,709.1
2017,3,26,13,45,826.5,161.0,5.45,28.0,861.5,969.6,719.45
2017,3,26,14,0,818.0,161.0,5.4,28.0,841.0,980.74,727.29
2017,3,26,14,15,809.5,159.0,5.35,28.0,813.0,985.96,731.3
2017,3,26,14,30,801.0,157.0,5.3,28.0,785.0,987.23,732.84
2017,3,26,14,45,782.0,157.5,5.25,28.0,748.5,976.62,726.55
2017,3,26,15,0,763.0,158.0,5.2,28.0,712.0,971.8,724.42
2017,3,26,15,15,747.0,154.5,5.15,27.5,670.0,952.85,714.27
2017,3,26,15,30,731.0,151.0,5.1,27.0,628.0,930.45,701.89
2017,3,26,15,45,711.0,145.5,5.1,27.0,581.0,898.66,681.94
2017,3,26,16,0,691.0,140.0,5.1,27.0,534.0,863.96,659.91
2017,3,26,16,15,661.5,133.5,4.95,26.5,482.0,816.58,629.14
2017,3,26,16,30,632.0,127.0,4.8,26.0,430.0,767.28,596.59
2017,3,26,16,45,593.0,118.5,4.7,26.0,375.0,705.81,553.6
2017,3,26,17,0,554.0,110.0,4.6,26.0,320.0,643.76,509.25
2017,3,26,17,15,497.0,99.5,4.35,25.0,265.0,558.7,447.52
2017,3,26,17,30,440.0,89.0,4.1,24.0,210.0,484.31,391.19
2017,3,26,17,45,353.5,75.0,3.85,23.5,157.0,386.89,312.83
2017,3,26,18,0,267.0,61.0,3.6,23.0,104.0,296.45,237.07
2017,3,26,18,15,133.5,41.5,3.6,22.5,63.0,161.95,123.14
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,21.83,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,8.65,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,50.0,23.0,1.7,18.5,28.5,17.18,0.0
2017,3,27,7,0,100.0,46.0,1.9,19.0,57.0,33.47,22.35
2017,3,27,7,15,182.5,70.0,1.85,19.5,105.0,50.36,37.89
2017,3,27,7,30,265.0,94.0,1.8,20.0,153.0,67.03,52.79
2017,3,27,7,45,334.5,110.5,1.75,20.5,206.5,78.87,63.14
2017,3,27,8,0,404.0,127.0,1.7,21.0,260.0,89.54,72.16
2017,3,27,8,15,205.5,137.5,1.65,21.5,205.5,94.19,75.79
2017,3,27,8,30,7.0,148.0,1.6,22.0,151.0,106.89,86.13
2017,3,27,8,45,41.5,188.5,1.55,22.5,210.5,128.27,103.54
2017,3,27,9,0,76.0,229.0,1.5,23.0,270.0,151.91,122.48
2017,3,27,9,15,201.0,247.5,1.4,23.5,368.5,172.92,127.47
2017,3,27,9,30,326.0,266.0,1.3,24.0,467.0,215.3,151.34
2017,3,27,9,45,313.5,291.5,1.2,24.5,496.0,256.68,182.3
2017,3,27,10,0,301.0,317.0,1.1,25.0,525.0,297.01,213.74
2017,3,27,10,15,527.0,249.5,0.9,25.0,639.0,351.84,250.02
2017,3,27,10,30,753.0,182.0,0.7,25.0,753.0,431.34,306.72
2017,3,27,10,45,780.0,175.0,0.55,25.5,788.5,488.67,349.97
2017,3,27,11,0,807.0,168.0,0.4,26.0,824.0,547.57,392.53
2017,3,27,11,15,814.0,169.5,0.35,26.5,847.5,601.88,431.02
2017,3,27,11,30,821.0,171.0,0.3,27.0,871.0,655.11,467.18
2017,3,27,11,45,844.5,159.5,0.3,27.5,890.5,707.32,502.22
2017,3,27,12,0,868.0,148.0,0.3,28.0,910.0,758.84,535.74
2017,3,27,12,15,869.5,148.5,0.35,28.0,916.5,792.97,559.23
2017,3,27,12,30,871.0,149.0,0.4,28.0,923.0,833.57,585.69
2017,3,27,12,45,873.0,147.0,0.5,28.5,921.0,869.76,608.19
2017,3,27,13,0,875.0,145.0,0.6,29.0,919.0,902.97,628.85
2017,3,27,13,15,871.5,144.5,0.65,29.0,907.5,929.41,645.72
2017,3,27,13,30,868.0,144.0,0.7,29.0,896.0,952.31,660.61
2017,3,27,13,45,862.5,142.5,0.8,29.5,876.0,983.92,680.55
2017,3,27,14,0,857.0,141.0,0.9,30.0,856.0,996.8,689.15
2017,3,27,14,15,848.5,139.5,1.0,30.0,827.5,1002.76,695.32
2017,3,27,14,30,840.0,138.0,1.1,30.0,799.0,1004.67,699.26
2017,3,27,14,45,806.5,146.0,1.25,30.0,757.5,987.69,692.65
2017,3,27,15,0,773.0,154.0,1.4,30.0,716.0,975.54,689.07
2017,3,27,15,15,756.0,150.5,1.55,29.5,673.5,955.51,681.73
2017,3,27,15,30,739.0,147.0,1.7,29.0,631.0,932.03,672.03
2017,3,27,15,45,714.5,143.0,1.9,29.0,582.5,897.44,654.07
2017,3,27,16,0,690.0,139.0,2.1,29.0,534.0,860.07,633.75
2017,3,27,16,15,660.0,132.5,2.15,28.5,482.0,812.27,605.78
2017,3,27,16,30,630.0,126.0,2.2,28.0,430.0,762.6,575.86
2017,3,27,16,45,587.0,119.0,2.25,27.5,374.5,699.33,535.43
2017,3,27,17,0,544.0,112.0,2.3,27.0,319.0,627.85,487.65
2017,3,27,17,15,488.0,101.0,2.1,26.0,264.0,551.54,434.13
2017,3,27,17,30,432.0,90.0,1.9,25.0,209.0,477.75,379.47
2017,3,27,17,45,347.0,76.0,1.75,24.5,157.0,381.96,304.37
2017,3,27,18,0,262.0,62.0,1.6,24.0,105.0,293.03,231.53
2017,3,27,18,15,161.0,41.0,1.6,23.5,64.0,177.3,134.68
2017,3,27,18,30,60.0,20.0,1.6,23.0,23.0,72.65,12.95
2017,3,27,18,45,30.0,10.0,1.65,22.5,11.5,24.22,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,48.5,23.0,3.6,19.5,29.0,17.29,1.82
2017,3,28,7,0,97.0,46.0,3.8,20.0,58.0,33.55,22.45
2017,3,28,7,15,171.5,70.5,4.05,20.5,104.5,50.69,38.05
2017,3,28,7,30,246.0,95.0,4.3,21.0,151.0,67.55,53.06
2017,3,28,7,45,327.0,109.0,4.55,21.5,205.5,77.96,62.15
2017,3,28,8,0,408.0,123.0,4.8,22.0,260.0,86.97,69.75
2017,3,28,8,15,213.5,142.0,4.95,22.0,214.5,96.97,78.14
2017,3,28,8,30,19.0,161.0,5.1,22.0,169.0,115.22,93.41
2017,3,28,8,45,9.5,154.0,5.3,22.5,158.0,112.12,90.24
2017,3,28,9,0,0.0,147.0,5.5,23.0,147.0,108.35,86.57
2017,3,28,9,15,0.0,145.5,5.65,23.5,145.5,108.45,82.3
2017,3,28,9,30,0.0,144.0,5.8,24.0,144.0,108.37,81.81
2017,3,28,9,45,1.0,154.5,5.95,24.5,155.5,116.76,88.04
2017,3,28,10,0,2.0,165.0,6.1,25.0,167.0,125.34,94.39
2017,3,28,10,15,6.0,196.5,6.25,25.0,201.5,150.34,113.75
2017,3,28,10,30,10.0,228.0,6.4,25.0,236.0,176.21,133.72
2017,3,28,10,45,10.0,225.5,6.55,25.5,234.0,176.14,133.26
2017,3,28,11,0,10.0,223.0,6.7,26.0,232.0,175.86,132.68
2017,3,28,11,15,8.5,205.5,6.85,26.0,213.0,163.12,122.73
2017,3,28,11,30,7.0,188.0,7.0,26.0,194.0,149.82,112.33
2017,3,28,11,45,31.0,298.0,7.15,26.5,325.0,258.78,196.29
2017,3,28,12,0,55.0,408.0,7.3,27.0,456.0,370.75,280.68
2017,3,28,12,15,55.5,412.0,7.35,27.0,461.5,382.13,289.13
2017,3,28,12,30,56.0,416.0,7.4,27.0,467.0,393.44,297.69
2017,3,28,12,45,78.5,431.5,7.45,27.0,502.0,433.27,328.12
2017,3,28,13,0,101.0,447.0,7.5,27.0,537.0,475.13,359.95
2017,3,28,13,15,110.5,444.5,7.5,27.0,541.5,490.12,371.55
2017,3,28,13,30,120.0,442.0,7.5,27.0,546.0,524.42,397.36
2017,3,28,13,45,86.0,410.5,7.55,27.0,484.5,450.37,342.2
2017,3,28,14,0,52.0,379.0,7.6,27.0,423.0,392.89,298.75
2017,3,28,14,15,374.0,297.0,7.6,27.0,594.0,696.85,534.5
2017,3,28,14,30,696.0,215.0,7.6,27.0,765.0,949.34,722.88
2017,3,28,14,45,429.0,286.5,7.6,27.0,620.5,756.3,579.31
2017,3,28,15,0,162.0,358.0,7.6,27.0,476.0,526.25,404.11
2017,3,28,15,15,81.0,242.0,7.55,26.5,301.0,302.29,234.69
2017,3,28,15,30,0.0,126.0,7.5,26.0,126.0,99.22,73.65
2017,3,28,15,45,164.0,184.5,7.45,26.0,279.0,369.08,292.02
2017,3,28,16,0,328.0,243.0,7.4,26.0,432.0,594.68,468.52
2017,3,28,16,15,246.0,228.0,7.25,25.5,362.0,498.61,394.99
2017,3,28,16,30,164.0,213.0,7.1,25.0,292.0,384.14,306.34
2017,3,28,16,45,288.0,180.5,7.0,24.5,299.0,475.79,383.36
2017,3,28,17,0,412.0,148.0,6.9,24.0,306.0,556.02,450.23
2017,3,28,17,15,357.5,132.0,6.6,23.5,253.0,463.09,377.91
2017,3,28,17,30,303.0,116.0,6.3,23.0,200.0,392.51,321.27
2017,3,28,17,45,240.5,93.5,6.0,22.5,150.5,310.59,253.58
2017,3,28,18,0,178.0,71.0,5.7,22.0,101.0,233.34,187.73
2017,3,28,18,15,103.0,45.0,5.55,21.5,60.5,146.38,112.04
2017,3,28,18,30,28.0,19.0,5.4,21.0,20.0,42.69,8.96
2017,3,28,18,45,14.0,9.5,5.25,21.0,10.0,15.07,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,121.0,22.0,2.85,17.0,36.5,16.67,3.5
2017,3,29,7,0,242.0,44.0,3.1,17.0,73.0,33.09,22.52
2017,3,29,7,15,347.0,58.0,3.05,17.0,125.0,43.72,32.63
2017,3,29,7,30,452.0,72.0,3.0,17.0,177.0,54.39,42.43
2017,3,29,7,45,276.5,104.5,3.0,17.0,174.5,74.68,60.42
2017,3,29,8,0,101.0,137.0,3.0,17.0,172.0,93.89,77.16
2017,3,29,8,15,152.0,162.0,2.95,17.5,224.5,109.88,90.64
2017,3,29,8,30,203.0,187.0,2.9,18.0,277.0,125.57,103.6
2017,3,29,8,45,289.0,199.0,2.85,19.0,345.0,130.37,106.86
2017,3,29,9,0,375.0,211.0,2.8,20.0,413.0,138.4,112.8
2017,3,29,9,15,623.0,156.5,2.9,20.5,529.5,138.39,90.6
2017,3,29,9,30,871.0,102.0,3.0,21.0,646.0,185.53,107.82
2017,3,29,9,45,892.0,103.0,3.15,22.0,694.5,255.02,160.47
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,320.37,214.63
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,384.5,269.84
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,448.56,324.42
2017,3,29,10,45,943.0,108.5,3.65,24.5,856.0,510.51,376.2
2017,3,29,11,0,952.0,109.0,3.8,25.0,889.0,571.66,425.79
2017,3,29,11,15,956.5,110.0,3.95,25.0,912.5,629.63,472.43
2017,3,29,11,30,961.0,111.0,4.1,25.0,936.0,685.82,516.52
2017,3,29,11,45,965.0,110.5,4.25,25.5,951.5,738.46,555.94
2017,3,29,12,0,969.0,110.0,4.4,26.0,967.0,788.77,592.7
2017,3,29,12,15,969.0,110.5,4.45,26.0,972.5,834.41,625.69
2017,3,29,12,30,969.0,111.0,4.5,26.0,978.0,877.0,654.79
2017,3,29,12,45,966.5,111.5,4.6,26.5,974.5,914.32,679.19
2017,3,29,13,0,964.0,112.0,4.7,27.0,971.0,948.09,701.22
2017,3,29,13,15,960.5,111.5,4.7,27.0,958.5,976.36,720.22
2017,3,29,13,30,957.0,111.0,4.7,27.0,946.0,1000.73,736.71
2017,3,29,13,45,949.0,111.5,4.7,27.0,923.5,1017.87,748.5
2017,3,29,14,0,941.0,112.0,4.7,27.0,901.0,1030.83,757.72
2017,3,29,14,15,933.5,110.5,4.7,27.0,871.5,1038.06,763.34
2017,3,29,14,30,926.0,109.0,4.7,27.0,842.0,1041.08,766.4
2017,3,29,14,45,913.5,108.0,4.7,27.0,804.5,1035.52,764.0
2017,3,29,15,0,901.0,107.0,4.7,27.0,767.0,1025.88,759.12
2017,3,29,15,15,887.0,104.5,4.55,26.5,723.0,1009.17,750.02
2017,3,29,15,30,873.0,102.0,4.4,26.0,679.0,988.67,738.85
2017,3,29,15,45,853.0,99.5,4.25,26.0,628.5,971.1,728.33
2017,3,29,16,0,833.0,97.0,4.1,26.0,578.0,937.51,706.96
2017,3,29,16,15,807.5,93.0,3.7,25.5,523.5,893.98,678.74
2017,3,29,16,30,782.0,89.0,3.3,25.0,469.0,848.0,648.5
2017,3,29,16,45,744.5,85.0,2.95,24.5,411.5,789.3,609.04
2017,3,29,17,0,707.0,81.0,2.6,24.0,354.0,735.58,572.31
2017,3,29,17,15,655.0,74.5,2.35,23.0,295.5,661.14,520.83
2017,3,29,17,30,603.0,68.0,2.1,22.0,237.0,587.98,468.12
2017,3,29,17,45,517.0,59.0,1.9,21.0,180.5,488.65,392.74
2017,3,29,18,0,431.0,50.0,1.7,20.0,124.0,394.77,316.48
2017,3,29,18,15,295.0,36.0,1.8,19.5,77.5,270.55,211.18
2017,3,29,18,30,159.0,22.0,1.9,19.0,31.0,146.14,54.86
2017,3,29,18,45,79.5,11.0,2.05,18.5,15.5,51.53,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,189.0,18.5,3.35,10.5,42.0,14.97,4.0
2017,3,30,7,0,378.0,37.0,3.5,11.0,84.0,30.49,20.99
2017,3,30,7,15,477.5,47.0,3.6,12.0,138.0,38.6,28.82
2017,3,30,7,30,577.0,57.0,3.7,13.0,192.0,46.78,36.35
2017,3,30,7,45,637.5,64.0,3.8,14.0,251.0,52.29,41.24
2017,3,30,8,0,698.0,71.0,3.9,15.0,310.0,57.8,45.92
2017,3,30,8,15,739.0,76.0,4.0,15.5,369.5,66.61,53.45
2017,3,30,8,30,780.0,81.0,4.1,16.0,429.0,70.58,56.62
2017,3,30,8,45,810.0,85.0,4.2,17.0,486.0,73.55,58.76
2017,3,30,9,0,840.0,89.0,4.3,18.0,543.0,76.46,60.81
2017,3,30,9,15,861.0,92.0,4.2,18.5,596.0,117.6,68.24
2017,3,30,9,30,882.0,95.0,4.1,19.0,649.0,188.07,110.43
2017,3,30,9,45,897.5,97.5,4.0,19.5,696.5,252.11,159.74
2017,3,30,10,0,913.0,100.0,3.9,20.0,744.0,317.24,214.98
2017,3,30,10,15,924.0,102.0,3.75,20.5,784.5,381.38,270.83
2017,3,30,10,30,935.0,104.0,3.6,21.0,825.0,445.52,325.95
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.5,507.91,378.2
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,569.46,427.91
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.0,627.59,473.19
2017,3,30,11,30,962.0,109.0,3.0,23.0,938.0,683.99,515.42
2017,3,30,11,45,967.0,108.0,2.9,23.5,954.0,736.8,553.76
2017,3,30,12,0,972.0,107.0,2.8,24.0,970.0,787.36,589.2
2017,3,30,12,15,973.0,107.5,2.65,24.0,976.0,833.73,620.91
2017,3,30,12,30,974.0,108.0,2.5,24.0,982.0,877.14,648.52
2017,3,30,12,45,972.0,108.5,2.4,24.5,978.5,914.91,671.07
2017,3,30,13,0,970.0,109.0,2.3,25.0,975.0,949.16,690.99
2017,3,30,13,15,967.0,108.5,2.25,25.0,963.0,977.91,709.02
2017,3,30,13,30,964.0,108.0,2.2,25.0,951.0,1002.77,724.55
2017,3,30,13,45,956.5,108.5,2.15,25.0,929.5,1020.39,735.53
2017,3,30,14,0,949.0,109.0,2.1,25.0,908.0,1033.84,744.01
2017,3,30,14,15,942.0,107.5,2.15,25.0,879.0,1041.53,750.26
2017,3,30,14,30,935.0,106.0,2.2,25.0,850.0,1044.99,754.07
2017,3,30,14,45,921.5,106.0,2.3,25.5,812.0,1039.44,751.49
2017,3,30,15,0,908.0,106.0,2.4,26.0,774.0,1029.82,746.52
2017,3,30,15,15,895.0,104.0,2.45,25.5,730.0,1014.55,740.45
2017,3,30,15,30,882.0,102.0,2.5,25.0,686.0,995.48,732.01
2017,3,30,15,45,861.5,99.5,2.6,25.0,635.5,977.25,723.24
2017,3,30,16,0,841.0,97.0,2.7,25.0,585.0,943.03,703.76
2017,3,30,16,15,816.0,93.5,2.6,24.5,530.5,900.4,678.17
2017,3,30,16,30,791.0,90.0,2.5,24.0,476.0,855.26,650.54
2017,3,30,16,45,755.5,85.0,2.4,23.5,418.0,796.94,613.12
2017,3,30,17,0,720.0,80.0,2.3,23.0,360.0,743.22,578.02
2017,3,30,17,15,668.5,73.5,2.15,22.0,301.0,668.84,527.27
2017,3,30,17,30,617.0,67.0,2.0,21.0,242.0,595.7,475.16
2017,3,30,17,45,536.5,58.0,1.95,20.0,185.0,500.07,403.25
2017,3,30,18,0,456.0,49.0,1.9,19.0,128.0,409.51,329.96
2017,3,30,18,15,319.0,35.5,2.0,18.5,80.5,284.37,223.59
2017,3,30,18,30,182.0,22.0,2.1,18.0,33.0,161.22,70.82
2017,3,30,18,45,91.0,11.0,2.25,17.5,16.5,57.47,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,192.0,19.5,3.65,12.5,44.0,15.77,5.36
2017,3,31,7,0,384.0,39.0,3.9,13.0,88.0,32.12,22.3
2017,3,31,7,15,482.0,48.5,4.0,14.0,142.5,39.78,29.65
2017,3,31,7,30,580.0,58.0,4.1,15.0,197.0,47.54,36.74
2017,3,31,7,45,639.5,65.0,4.2,16.0,255.5,53.02,41.54
2017,3,31,8,0,699.0,72.0,4.3,17.0,314.0,58.5,46.15
2017,3,31,8,15,738.0,77.0,4.55,18.0,372.5,67.31,53.51
2017,3,31,8,30,777.0,82.0,4.8,19.0,431.0,71.21,56.47
2017,3,31,8,45,803.0,86.5,5.1,20.0,487.0,74.42,58.78
2017,3,31,9,0,829.0,91.0,5.4,21.0,543.0,77.52,60.97
2017,3,31,9,15,848.5,94.0,5.55,21.5,594.5,117.88,68.08
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,181.03,104.31
2017,3,31,9,45,882.0,99.5,5.85,22.5,691.5,250.12,157.51
2017,3,31,10,0,896.0,102.0,6.0,23.0,737.0,313.83,211.57
2017,3,31,10,15,906.0,104.5,6.1,23.5,776.0,376.91,266.74
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,439.88,321.45
2017,3,31,10,45,923.5,108.5,6.3,25.0,847.0,500.67,372.61
2017,3,31,11,0,931.0,110.0,6.4,26.0,879.0,560.53,421.39
2017,3,31,11,15,935.5,111.0,6.4,26.0,902.5,617.19,467.77
2017,3,31,11,30,940.0,112.0,6.4,26.0,926.0,672.11,511.62
2017,3,31,11,45,943.0,112.5,6.4,26.5,941.0,723.69,550.85
2017,3,31,12,0,946.0,113.0,6.4,27.0,956.0,772.96,587.32
2017,3,31,12,15,947.0,113.5,6.35,27.0,962.0,818.2,620.87
2017,3,31,12,30,948.0,114.0,6.3,27.0,968.0,860.58,650.28
2017,3,31,12,45,947.5,113.5,6.3,27.5,965.5,897.77,674.79
2017,3,31,13,0,947.0,113.0,6.3,28.0,963.0,931.59,696.82
2017,3,31,13,15,944.5,112.5,6.2,28.0,951.0,960.11,716.03
2017,3,31,13,30,942.0,112.0,6.1,28.0,939.0,984.85,732.67
2017,3,31,13,45,937.0,111.5,6.1,28.0,918.5,1003.37,745.73
2017,3,31,14,0,932.0,111.0,6.1,28.0,898.0,1017.85,756.21
2017,3,31,14,15,924.5,109.5,6.05,28.0,869.0,1024.79,761.46
2017,3,31,14,30,917.0,108.0,6.0,28.0,840.0,1027.57,764.08
2017,3,31,14,45,899.0,110.5,6.0,28.0,801.0,1020.12,760.3
2017,3,31,15,0,881.0,113.0,6.0,28.0,762.0,1008.72,754.06
2017,3,31,15,15,867.5,110.5,5.95,27.5,718.5,1005.93,755.11
2017,3,31,15,30,854.0,108.0,5.9,27.0,675.0,985.72,744.31
2017,3,31,15,45,828.0,107.5,5.85,27.0,624.5,952.11,722.85
2017,3,31,16,0,802.0,107.0,5.8,27.0,574.0,915.41,699.24
2017,3,31,16,15,776.5,102.5,5.7,26.5,520.5,871.89,671.75
2017,3,31,16,30,751.0,98.0,5.6,26.0,467.0,831.95,646.48
2017,3,31,16,45,709.5,94.0,5.5,25.5,409.0,771.04,605.39
2017,3,31,17,0,668.0,90.0,5.4,25.0,351.0,709.56,562.89
2017,3,31,17,15,616.0,83.0,5.3,24.0,293.5,635.86,510.71
2017,3,31,17,30,564.0,76.0,5.2,23.0,236.0,563.38,457.17
2017,3,31,17,45,477.5,66.0,5.15,22.5,180.5,464.13,378.4
2017,3,31,18,0,391.0,56.0,5.1,22.0,125.0,370.16,299.76
2017,3,31,18,15,263.5,40.0,4.95,21.5,79.0,250.88,197.01
2017,3,31,18,30,136.0,24.0,4.8,21.0,33.0,135.89,64.94
2017,3,31,18,45,68.0,12.0,4.7,20.5,16.5,45.72,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,3.93,0.0
2017,4,1,6,45,76.5,30.0,4.15,17.5,40.0,22.28,10.55
2017,4,1,7,0,153.0,55.0,4.3,18.0,75.0,39.98,28.59
2017,4,1,7,15,235.5,75.5,4.5,18.0,124.0,54.68,42.15
2017,4,1,7,30,318.0,96.0,4.7,18.0,173.0,69.13,55.2
2017,4,1,7,45,393.5,108.0,4.95,18.5,228.5,77.47,62.51
2017,4,1,8,0,469.0,120.0,5.2,19.0,284.0,85.74,69.49
2017,4,1,8,15,234.5,122.0,5.4,19.5,204.0,85.39,68.84
2017,4,1,8,30,0.0,124.0,5.6,20.0,124.0,91.86,74.02
2017,4,1,8,45,0.0,128.0,5.85,20.5,128.0,95.29,76.52
2017,4,1,9,0,0.0,132.0,6.1,21.0,132.0,98.59,78.89
2017,4,1,9,15,0.0,100.0,6.15,21.5,100.0,76.68,57.13
2017,4,1,9,30,0.0,68.0,6.2,22.0,68.0,52.31,37.06
2017,4,1,9,45,0.0,87.5,6.3,22.5,87.5,67.48,49.14
2017,4,1,10,0,0.0,107.0,6.4,23.0,107.0,82.32,60.81
2017,4,1,10,15,1.0,130.0,6.35,23.5,131.0,99.97,74.58
2017,4,1,10,30,2.0,153.0,6.3,24.0,155.0,117.87,88.43
2017,4,1,10,45,1.0,132.0,6.3,24.5,133.0,102.07,75.65
2017,4,1,11,0,0.0,111.0,6.3,25.0,111.0,85.79,62.56
2017,4,1,11,15,0.0,120.5,6.3,25.0,120.5,93.21,68.34
2017,4,1,11,30,0.0,130.0,6.3,25.0,130.0,100.7,74.15
2017,4,1,11,45,0.0,128.0,6.3,25.5,128.0,99.34,72.87
2017,4,1,12,0,0.0,126.0,6.3,26.0,126.0,97.95,71.59
2017,4,1,12,15,6.0,182.5,6.25,26.0,188.0,147.1,109.99
2017,4,1,12,30,12.0,239.0,6.2,26.0,250.0,197.7,149.17
2017,4,1,12,45,96.0,352.5,6.2,26.0,439.0,390.51,297.58
2017,4,1,13,0,180.0,466.0,6.2,26.0,628.0,573.66,433.87
2017,4,1,13,15,125.5,444.5,6.1,26.0,557.5,518.24,391.8
2017,4,1,13,30,71.0,423.0,6.0,26.0,487.0,439.03,332.38
2017,4,1,13,45,61.5,403.5,5.95,26.0,458.0,417.88,316.95
2017,4,1,14,0,52.0,384.0,5.9,26.0,429.0,395.49,300.4
2017,4,1,14,15,121.0,392.0,5.85,25.5,490.5,498.21,380.07
2017,4,1,14,30,190.0,400.0,5.8,25.0,552.0,581.15,444.23
2017,4,1,14,45,97.5,293.0,5.75,25.0,371.0,385.02,296.87
2017,4,1,15,0,5.0,186.0,5.7,25.0,190.0,154.74,117.26
2017,4,1,15,15,4.5,183.0,5.65,25.0,186.5,152.35,115.84
2017,4,1,15,30,4.0,180.0,5.6,25.0,183.0,150.09,114.35
2017,4,1,15,45,15.0,202.0,5.55,25.0,211.0,182.37,140.6
2017,4,1,16,0,26.0,224.0,5.5,25.0,239.0,216.7,168.44
2017,4,1,16,15,13.0,127.5,5.4,24.5,135.0,114.1,87.29
2017,4,1,16,30,0.0,31.0,5.3,24.0,31.0,23.69,13.79
2017,4,1,16,45,0.0,27.0,5.25,24.0,27.0,20.61,11.33
2017,4,1,17,0,0.0,23.0,5.2,24.0,23.0,17.53,8.85
2017,4,1,17,15,0.0,19.0,5.0,23.5,19.0,14.46,6.36
2017,4,1,17,30,0.0,15.0,4.8,23.0,15.0,11.4,3.84
2017,4,1,17,45,0.0,11.5,4.6,22.5,11.5,8.72,1.61
2017,4,1,18,0,0.0,8.0,4.4,22.0,8.0,6.06,0.0
2017,4,1,18,15,0.0,5.0,4.35,21.5,5.0,3.78,0.0
2017,4,1,18,30,0.0,2.0,4.3,21.0,2.0,1.51,0.0
2017,4,1,18,45,0.0,1.0,4.25,20.5,1.0,0.79,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.0,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,2.8,18.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,2.9,18.5,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,29.0,3.4,20.0,29.0,22.12,13.74
2017,4,2,8,30,0.0,53.0,3.6,20.0,53.0,40.59,29.73
2017,4,2,8,45,0.0,35.0,3.85,20.5,35.0,26.77,17.58
2017,4,2,9,0,0.0,17.0,4.1,21.0,17.0,12.99,5.57
2017,4,2,9,15,0.0,16.0,4.15,21.5,16.0,12.24,4.43
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,11.49,3.76
2017,4,2,9,45,0.0,41.5,4.3,22.5,41.5,31.89,20.32
2017,4,2,10,0,0.0,68.0,4.4,23.0,68.0,52.41,36.77
2017,4,2,10,15,12.0,183.5,4.4,23.0,193.0,142.84,108.34
2017,4,2,10,30,24.0,299.0,4.4,23.0,318.0,232.32,177.64
2017,4,2,10,45,167.0,349.5,4.4,23.5,488.5,335.16,254.32
2017,4,2,11,0,310.0,400.0,4.4,24.0,659.0,459.83,346.92
2017,4,2,11,15,580.5,274.5,4.4,24.0,775.5,547.31,413.7
2017,4,2,11,30,851.0,149.0,4.4,24.0,892.0,650.28,492.87
2017,4,2,11,45,630.5,273.0,4.45,24.5,828.5,654.13,493.86
2017,4,2,12,0,410.0,397.0,4.5,25.0,765.0,626.84,471.3
2017,4,2,12,15,624.0,283.0,4.6,25.0,847.0,730.27,550.32
2017,4,2,12,30,838.0,169.0,4.7,25.0,929.0,829.36,625.32
2017,4,2,12,45,856.5,157.0,4.8,25.5,931.5,870.0,652.83
2017,4,2,13,0,875.0,145.0,4.9,26.0,934.0,894.82,669.09
2017,4,2,13,15,874.0,144.0,5.05,26.0,924.0,922.65,689.24
2017,4,2,13,30,873.0,143.0,5.2,26.0,914.0,947.04,707.14
2017,4,2,13,45,882.5,134.0,5.4,26.0,898.5,970.35,724.79
2017,4,2,14,0,892.0,125.0,5.6,26.0,883.0,989.9,740.05
2017,4,2,14,15,887.5,123.5,5.6,25.5,857.0,999.4,748.83
2017,4,2,14,30,883.0,122.0,5.6,25.0,831.0,1004.94,755.17
2017,4,2,14,45,651.0,215.5,5.65,25.0,725.5,904.59,687.08
2017,4,2,15,0,419.0,309.0,5.7,25.0,620.0,766.03,584.81
2017,4,2,15,15,627.0,213.0,5.65,24.5,648.0,882.52,676.75
2017,4,2,15,30,835.0,117.0,5.6,24.0,676.0,973.24,743.2
2017,4,2,15,45,638.0,169.0,5.55,24.0,577.5,840.47,650.37
2017,4,2,16,0,441.0,221.0,5.5,24.0,479.0,692.11,541.11
2017,4,2,16,15,602.5,159.0,5.35,23.5,477.0,775.59,609.06
2017,4,2,16,30,764.0,97.0,5.2,23.0,475.0,832.4,652.84
2017,4,2,16,45,730.0,91.5,5.05,22.5,417.5,781.57,618.12
2017,4,2,17,0,696.0,86.0,4.9,22.0,360.0,724.11,578.25
2017,4,2,17,15,643.5,79.0,4.75,21.0,301.5,649.33,525.02
2017,4,2,17,30,591.0,72.0,4.6,20.0,243.0,575.89,470.59
2017,4,2,17,45,501.5,63.5,4.45,19.5,185.5,475.74,390.95
2017,4,2,18,0,412.0,55.0,4.3,19.0,128.0,381.09,311.4
2017,4,2,18,15,287.5,39.5,4.4,18.5,81.5,262.32,209.05
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,151.37,85.65
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,52.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,45.0,6.0,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,90.0,12.0,4.9,11.0,15.0,9.44,0.0
2017,4,3,6,45,248.0,27.0,5.1,12.0,57.0,22.07,11.93
2017,4,3,7,0,406.0,42.0,5.3,13.0,99.0,34.53,24.62
2017,4,3,7,15,497.5,52.0,5.3,13.5,154.5,42.54,32.25
2017,4,3,7,30,589.0,62.0,5.3,14.0,210.0,50.57,39.63
2017,4,3,7,45,649.0,68.0,5.3,15.0,269.5,55.24,43.68
2017,4,3,8,0,709.0,74.0,5.3,16.0,329.0,59.97,47.61
2017,4,3,8,15,746.5,79.5,5.3,17.0,388.0,69.21,55.35
2017,4,3,8,30,784.0,85.0,5.3,18.0,447.0,73.39,58.55
2017,4,3,8,45,810.5,88.5,5.35,19.0,502.5,75.84,60.19
2017,4,3,9,0,837.0,92.0,5.4,20.0,558.0,78.22,61.75
2017,4,3,9,15,856.0,95.5,5.45,20.5,609.5,118.62,68.9
2017,4,3,9,30,875.0,99.0,5.5,21.0,661.0,188.75,110.56
2017,4,3,9,45,889.5,101.0,5.6,22.0,707.0,251.62,158.41
2017,4,3,10,0,904.0,103.0,5.7,23.0,753.0,315.4,212.05
2017,4,3,10,15,914.0,105.0,5.65,23.5,792.5,378.4,266.94
2017,4,3,10,30,924.0,107.0,5.6,24.0,832.0,441.26,321.26
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.5,502.12,372.78
