Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,562.07,421.99
2017,4,3,11,15,944.5,110.0,5.35,25.5,918.5,618.93,467.02
2017,4,3,11,30,949.0,111.0,5.2,26.0,942.0,674.03,509.11
2017,4,3,11,45,952.5,111.5,5.1,26.5,957.0,726.1,547.72
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,775.86,583.45
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,821.26,615.88
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,863.75,643.92
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,901.04,667.07
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,934.93,687.92
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,963.49,706.28
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,988.23,722.06
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,1006.72,734.04
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,1021.13,743.45
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,1028.47,748.39
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,1031.61,750.79
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,1025.81,747.9
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,1015.97,742.62
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,1000.0,732.81
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,980.24,720.68
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,963.61,710.77
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,931.16,690.38
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,889.04,664.16
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,844.44,635.99
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,788.68,599.62
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,736.99,565.34
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,664.89,517.71
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,593.89,468.65
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,501.86,400.24
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,414.61,330.45
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,296.14,231.85
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,182.94,108.29
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,65.71,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,10.23,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,24.9,14.5
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,39.83,29.1
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,54.37,42.46
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,68.65,55.29
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,77.06,62.62
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,85.77,69.99
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,107.99,88.88
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,126.57,104.31
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,128.96,105.54
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,125.65,101.97
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,151.55,103.34
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,200.84,130.59
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,258.07,175.15
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,313.71,221.5
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,366.62,262.53
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,434.31,316.81
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,487.72,363.58
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,525.28,395.22
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,589.92,445.57
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,655.98,497.29
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,705.6,534.78
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,753.34,569.96
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,796.83,602.01
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,837.67,630.81
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,873.23,653.55
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,905.62,673.89
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,932.92,691.36
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,956.65,706.28
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,974.39,715.64
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,988.27,722.49
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,994.84,726.28
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,997.42,727.55
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,1004.97,732.81
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,993.78,725.87
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,976.47,715.96
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,955.47,703.68
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,929.53,687.14
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,900.18,668.39
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,857.85,641.4
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,819.47,616.86
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,766.91,581.3
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,713.04,544.29
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,641.24,495.9
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,570.57,446.36
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,479.61,378.77
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,393.22,310.43
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,276.75,215.13
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,166.02,101.44
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,57.96,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,16.52,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,25.04,15.26
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,37.01,27.27
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,44.55,34.54
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,52.14,41.56
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,56.78,45.68
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,61.45,49.68
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,70.39,57.37
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,74.18,60.39
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,74.41,60.23
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,74.81,60.23
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,122.91,73.54
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,186.7,110.38
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,250.66,160.04
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,316.06,216.35
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,380.69,274.31
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,445.11,331.7
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,507.33,386.06
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,568.69,438.12
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,627.63,487.46
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,684.75,533.96
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,736.8,574.42
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,785.42,611.14
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,831.32,646.09
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,874.29,676.56
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,912.11,701.79
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,946.44,724.36
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,975.77,744.77
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,1001.26,762.53
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,1019.51,775.67
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,1033.59,786.1
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,1042.01,792.09
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,1046.2,795.34
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,1041.82,793.25
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,1033.32,788.55
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,1018.15,778.67
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,999.09,766.29
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,973.2,749.65
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,955.22,738.7
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,913.82,711.5
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,869.78,682.28
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,815.56,644.31
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,759.82,604.91
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,688.2,553.6
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,622.95,505.22
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,533.59,435.86
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,448.51,365.28
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,329.22,264.22
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,217.32,142.83
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,80.4,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,6.29,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,13.11,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,23.56,14.23
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,34.15,24.7
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,40.79,31.03
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,51.46,40.71
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,56.28,44.82
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,61.09,48.78
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,64.83,51.67
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,68.5,54.44
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,71.17,56.3
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,81.68,64.86
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,122.44,71.29
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,186.93,107.36
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,251.69,156.4
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,317.11,211.08
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,381.09,266.44
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,444.74,320.96
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,506.71,372.09
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,567.55,420.43
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,625.24,465.78
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,681.05,508.29
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,734.36,547.12
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,785.49,583.3
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,831.02,615.02
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,873.46,642.69
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,910.68,665.45
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,944.27,685.69
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,973.61,704.48
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,999.06,720.83
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,1016.8,733.03
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,1030.31,742.78
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,950.37,692.28
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,830.11,610.14
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,947.25,694.56
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,1024.97,744.83
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,943.0,693.35
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,835.4,624.33
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,791.72,597.65
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,753.87,573.74
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,673.63,518.7
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,594.59,463.21
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,682.28,532.13
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,742.06,575.47
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,677.41,530.69
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,608.92,482.38
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,519.05,415.73
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,433.61,347.46
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,318.83,252.72
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,211.96,141.53
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,77.56,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,7.08,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,13.75,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,26.99,17.24
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,39.28,29.08
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,46.7,36.04
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,54.14,42.71
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,59.37,47.15
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,64.56,51.4
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,68.34,54.4
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,77.94,62.39
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,80.17,63.81
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,82.34,65.17
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,121.19,71.53
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,183.76,106.92
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,252.23,159.1
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,315.22,211.98
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,377.13,266.05
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,438.96,319.79
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,498.71,370.21
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,557.42,418.24
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,613.3,463.5
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,667.51,506.23
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,717.62,543.79
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,765.29,578.52
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,809.54,611.14
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,850.98,640.01
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,886.99,663.23
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,919.63,684.03
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,946.56,702.0
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,969.73,717.5
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,986.74,728.97
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,999.74,737.92
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,1006.28,742.75
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,1008.74,745.08
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,1002.33,742.05
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,1005.82,745.87
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,988.21,735.38
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,966.84,722.64
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,936.67,704.33
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,903.3,683.83
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,861.33,657.71
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,822.7,633.65
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,765.85,596.12
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,708.12,557.12
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,637.44,507.24
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,567.82,456.29
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,478.61,387.21
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,393.85,318.0
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,283.49,225.34
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,181.25,122.96
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,63.6,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,8.65,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,16.22,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,29.11,19.02
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,42.04,31.28
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,52.11,40.51
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,62.11,49.36
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,70.81,56.78
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,76.44,61.31
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,98.2,79.77
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,123.11,100.6
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,141.98,116.01
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,165.49,135.12
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,149.49,103.74
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,185.9,112.07
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,260.25,178.58
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,308.89,226.41
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,347.1,257.94
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,383.61,287.62
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,413.63,311.71
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,440.61,332.65
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,477.85,361.22
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,515.68,389.85
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,629.12,476.81
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,743.79,564.29
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,621.16,470.85
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,421.43,317.09
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,518.97,390.31
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,610.19,456.89
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,660.72,493.73
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,697.0,520.64
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,854.38,638.81
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,973.13,723.13
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,979.4,726.8
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,996.64,738.68
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,990.51,735.3
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,980.43,729.56
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,962.53,718.72
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,940.99,705.57
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,910.23,686.17
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,876.39,664.67
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,839.66,642.02
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,794.59,613.18
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,738.71,576.33
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,681.99,537.93
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,610.31,486.5
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,539.87,434.04
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,452.56,365.39
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,366.24,294.66
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,260.71,206.04
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,165.2,112.94
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,55.41,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,8.65,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,16.54,0.0
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,31.38,20.76
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,46.13,34.46
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,56.42,43.87
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,66.62,52.91
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,50.42,38.63
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,39.02,28.51
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,67.79,53.26
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,94.36,75.7
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,112.66,90.78
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,130.63,105.4
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,133.64,102.45
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,136.78,104.39
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,170.38,130.09
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,205.53,156.76
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,192.92,146.59
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,178.49,135.08
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,203.93,154.35
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,230.17,174.04
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,299.76,226.94
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,374.1,282.82
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,294.68,222.5
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,203.12,152.33
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,195.15,146.31
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,186.85,139.95
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,190.74,142.69
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,194.63,145.43
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,366.21,276.46
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,556.54,416.26
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,468.4,350.46
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,394.82,295.17
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,489.7,366.77
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,565.4,423.18
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,523.73,393.07
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,480.68,362.07
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,550.62,418.07
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,640.27,487.06
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,756.86,576.33
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,851.48,646.12
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,806.64,616.84
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,759.89,586.59
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,693.65,540.7
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,619.69,488.09
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,548.01,436.45
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,478.56,384.43
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,389.69,314.07
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,306.93,245.94
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,198.82,155.74
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,112.74,76.2
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,36.68,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,8.26,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,15.96,1.65
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,33.07,22.12
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,50.13,37.66
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,62.34,48.67
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,74.1,58.94
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,57.69,44.6
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,42.11,30.93
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,82.7,65.54
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,119.71,96.39
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,89.7,70.6
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,55.36,41.34
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,113.17,85.2
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,168.68,127.92
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,181.53,137.14
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,194.61,146.65
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,188.56,141.9
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,181.35,136.3
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,186.71,140.28
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,192.08,144.26
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,201.25,151.15
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,210.55,158.13
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,218.01,163.4
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,225.59,168.75
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,211.62,158.16
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,197.15,147.2
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,411.49,309.31
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,619.3,458.31
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,417.79,313.31
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,179.81,134.37
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,349.29,264.27
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,538.56,401.86
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,648.46,482.0
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,738.5,547.34
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,772.25,571.84
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,785.81,583.42
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,608.45,457.87
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,409.92,311.79
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,443.05,339.14
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,451.99,347.94
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,467.46,363.14
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,499.18,390.08
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,453.05,356.46
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,406.85,322.47
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,355.72,284.13
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,305.46,245.3
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,229.27,184.3
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,171.78,136.47
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,112.14,85.85
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,44.09,26.96
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,16.96,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.15,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,6.06,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,15.22,7.23
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,24.42,15.55
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,35.96,25.87
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,47.33,35.9
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,59.09,46.02
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,70.76,55.85
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,57.98,44.64
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,43.69,32.18
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,26.79,17.51
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,9.94,2.92
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,11.87,4.12
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,13.8,5.68
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,33.46,21.66
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,53.23,37.52
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,57.55,40.89
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,61.88,44.28
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,86.29,63.53
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,110.68,82.52
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,92.33,67.96
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,73.68,53.17
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,60.95,42.97
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,48.13,32.72
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,44.64,29.95
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,41.14,27.17
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,86.24,62.85
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,132.18,98.66
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,118.32,87.79
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,104.22,76.8
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,86.66,63.14
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,69.12,49.42
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,88.59,65.02
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,108.45,80.91
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,330.22,255.34
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,538.23,410.62
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,532.05,407.63
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,524.36,404.81
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,468.35,363.98
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,412.24,322.47
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,308.68,243.66
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,227.59,179.98
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,200.65,159.17
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,158.45,125.57
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,132.39,104.76
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,106.53,83.65
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,81.17,62.4
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,55.76,40.79
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,35.47,23.48
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,15.25,5.82
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,3.54,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,6.82,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,16.37,8.42
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,25.96,17.23
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,37.5,27.65
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,48.77,37.63
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,60.86,48.14
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,72.85,58.36
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,76.58,61.37
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,80.21,64.25
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,119.86,97.76
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,157.19,128.6
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,169.51,131.22
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,193.96,149.02
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,230.51,175.58
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,271.98,206.13
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,295.98,224.84
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,320.22,243.74
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,384.64,291.1
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,464.47,350.38
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,500.59,378.14
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,535.91,404.93
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,632.62,477.9
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,734.79,554.06
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,737.57,553.72
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,723.17,541.04
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,803.58,600.67
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,879.97,656.28
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,904.2,672.39
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,924.91,686.57
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,942.18,697.5
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,955.71,706.05
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,905.36,671.72
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,833.61,620.65
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,791.99,592.53
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,728.39,548.92
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,829.09,626.47
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,910.25,686.52
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,827.48,630.48
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,735.23,566.42
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,556.25,435.6
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,389.37,307.64
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,423.38,337.11
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,431.64,346.1
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,378.92,305.7
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,327.67,265.57
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,269.43,218.55
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,213.27,171.69
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,150.41,117.94
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,79.64,55.04
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,27.79,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,9.83,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,18.82,7.18
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,33.37,22.81
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,47.78,35.94
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,60.52,47.35
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,71.85,57.24
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,86.73,69.91
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,99.99,80.93
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,115.48,93.82
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,130.13,105.85
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,144.86,117.59
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,158.66,128.41
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,188.06,138.44
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,226.62,164.24
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,267.03,195.33
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,298.43,220.56
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,329.7,245.29
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,361.66,270.56
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,412.03,308.27
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,472.08,353.13
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,521.54,390.85
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,577.83,433.35
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,589.0,440.89
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,596.59,445.22
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,632.36,471.85
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,668.62,498.54
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,668.77,498.09
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,665.03,494.88
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,632.11,471.49
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,609.47,455.07
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,696.45,520.17
