Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,783.79,584.1
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,785.99,587.34
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,785.42,589.26
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,723.74,546.04
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,679.56,514.6
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,668.92,509.95
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,655.9,503.44
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,554.17,428.41
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,432.74,337.13
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,401.12,314.98
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,369.19,291.92
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,463.24,369.82
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,545.73,436.76
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,472.85,380.8
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,387.83,314.67
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,318.26,258.43
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,252.43,203.36
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,175.55,138.17
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,103.6,73.5
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,32.96,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,11.41,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,21.71,10.07
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,35.79,25.06
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,49.73,37.84
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,59.23,46.44
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,68.65,54.68
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,77.82,62.46
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,83.45,67.0
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,103.77,84.0
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,128.1,104.08
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,142.73,115.72
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,156.44,126.46
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,175.61,131.14
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,184.41,140.92
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,237.07,175.12
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,309.96,225.92
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,344.02,254.08
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,374.56,278.92
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,444.45,329.04
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,539.44,400.14
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,555.42,414.39
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,545.53,407.15
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,584.37,435.58
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,624.36,464.22
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,586.9,436.11
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,529.73,393.45
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,712.5,530.59
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,883.8,653.73
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,909.28,669.47
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,931.19,683.93
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,775.95,573.33
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,567.67,420.43
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,785.35,582.35
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,963.13,705.73
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,956.33,700.57
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,945.69,694.58
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,934.81,689.97
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,912.26,677.66
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,880.01,657.93
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,844.99,636.26
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,801.15,608.92
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,755.36,579.83
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,696.43,539.7
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,636.98,498.33
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,559.72,443.3
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,493.07,394.05
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,411.0,329.96
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,333.93,267.32
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,240.03,189.36
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,143.52,104.45
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,50.39,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,12.2,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,23.11,11.69
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,36.18,25.35
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,49.17,37.23
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,61.27,48.04
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,76.16,60.99
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,73.03,58.05
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,77.99,62.03
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,108.32,87.56
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,144.25,117.3
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,158.48,128.45
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,171.96,138.89
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,196.2,146.85
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,230.9,169.38
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,257.95,190.37
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,281.65,209.6
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,317.41,236.67
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,356.22,266.21
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,316.09,237.54
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,262.78,197.74
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,395.87,297.92
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,549.58,411.21
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,637.88,477.31
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,734.4,549.3
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,636.93,475.84
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,478.0,355.55
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,521.86,388.38
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,556.47,413.8
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,595.83,443.12
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,635.96,472.88
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,693.21,514.85
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,733.33,544.85
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,819.93,608.37
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,889.19,659.32
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,821.51,611.62
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,750.51,561.68
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,572.44,434.33
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,371.01,283.79
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,364.46,280.72
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,357.16,276.51
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,513.79,401.44
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,638.69,499.6
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,628.75,494.5
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,622.39,492.13
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,541.96,433.12
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,474.43,381.86
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,405.81,328.02
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,340.28,274.21
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,245.98,194.85
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,161.95,119.01
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,68.98,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,9.05,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,17.53,7.84
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,34.07,23.51
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,49.96,37.79
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,65.99,51.95
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,81.78,65.59
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,94.08,75.89
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,106.05,85.7
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,127.1,103.17
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,147.56,119.9
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,159.29,128.93
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,170.61,137.52
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,194.55,147.65
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,226.14,169.37
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,204.36,153.66
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,175.65,132.97
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,240.03,181.34
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,314.72,237.09
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,285.58,215.32
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,250.66,188.92
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,326.05,245.62
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,408.5,306.52
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,372.31,279.57
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,331.0,248.75
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,440.66,330.88
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,550.53,410.94
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,531.97,396.92
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,496.06,370.97
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,525.74,393.04
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,541.16,404.73
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,599.72,449.07
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,678.44,506.75
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,702.71,525.33
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,725.32,543.14
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,587.67,444.22
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,447.67,340.66
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,585.75,447.81
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,675.9,518.07
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,639.28,492.5
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,601.18,466.3
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,560.77,437.95
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,519.23,408.39
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,368.24,292.46
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,227.03,179.88
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,194.53,154.78
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,162.24,129.04
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,266.89,216.78
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,341.35,275.95
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,247.86,196.78
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,164.53,121.99
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,78.09,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,7.47,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,14.48,5.8
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,30.45,20.59
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,45.87,34.44
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,62.14,48.94
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,78.28,63.06
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,90.5,73.37
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,102.61,83.36
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,121.83,99.4
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,143.3,117.09
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,156.11,127.1
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,173.38,140.69
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,195.75,147.26
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,221.29,165.63
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,259.05,191.53
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,303.9,223.83
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,296.7,222.15
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,280.7,212.55
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,222.47,168.37
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,156.27,117.41
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,163.93,123.38
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,171.76,129.36
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,229.1,173.27
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,288.17,217.79
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,245.93,185.8
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,202.25,152.65
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,189.87,143.27
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,177.11,133.52
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,227.51,172.29
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,279.62,211.76
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,202.09,152.8
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,124.85,93.15
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,86.41,63.29
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,48.72,33.5
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,68.49,49.38
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,88.87,65.7
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,93.35,69.4
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,97.97,73.25
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,91.45,68.25
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,84.93,63.25
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,100.68,76.3
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,117.85,90.58
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,197.99,157.3
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,283.99,227.22
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,228.44,183.41
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,190.91,153.46
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,152.36,121.98
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,114.16,89.99
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,73.36,55.1
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,28.07,16.44
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,12.82,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,12.2,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,23.22,13.15
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,39.93,29.03
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,56.37,43.96
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,70.82,56.84
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,85.05,69.2
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,103.18,84.61
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,120.63,99.12
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,122.81,100.38
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,123.29,100.19
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,148.41,120.69
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,174.34,141.47
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,196.9,146.69
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,229.92,164.31
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,270.67,193.89
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,312.97,226.44
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,355.29,258.13
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,410.58,300.55
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,446.42,329.97
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,477.33,354.23
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,521.03,387.35
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,568.33,422.56
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,647.84,481.57
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,725.8,539.34
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,766.48,568.43
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,804.59,595.45
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,839.26,617.93
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,871.03,638.05
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,896.12,654.61
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,917.67,668.93
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,934.29,680.14
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,947.1,689.01
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,951.82,692.35
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,952.62,693.34
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,957.89,697.9
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,945.12,690.85
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,927.19,682.04
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,905.74,670.96
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,775.5,584.04
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,612.99,468.27
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,698.9,536.81
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,761.29,584.42
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,707.21,547.6
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,652.39,510.36
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,584.91,462.24
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,518.55,412.77
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,434.97,348.23
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,352.33,281.94
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,259.28,205.37
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,176.08,132.19
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,84.3,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,12.53,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,24.95,14.67
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,36.64,26.01
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,48.31,36.62
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,58.67,45.84
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,66.18,52.3
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,70.74,56.02
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,75.26,59.6
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,103.68,83.44
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,134.16,108.51
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,148.63,119.85
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,162.16,130.31
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,190.63,139.15
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,230.13,164.61
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,269.42,192.35
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,311.68,224.06
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,349.37,247.17
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,418.54,298.1
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,452.21,330.74
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,459.44,339.34
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,502.97,372.17
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,549.65,406.92
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,553.0,408.81
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,544.64,401.93
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,678.13,501.92
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,797.34,590.42
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,771.86,566.95
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,701.74,513.54
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,821.31,601.75
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,909.13,663.74
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,926.07,675.07
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,939.26,684.63
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,805.62,592.58
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,607.87,449.9
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,594.23,442.41
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,579.08,432.88
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,631.11,473.58
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,658.22,496.72
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,643.45,488.23
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,625.86,477.98
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,710.79,544.76
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,771.44,590.74
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,719.53,555.31
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,666.65,519.26
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,600.39,472.61
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,535.12,424.5
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,458.03,365.14
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,384.43,306.0
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,288.57,227.64
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,200.05,150.45
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,95.28,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,12.94,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,25.79,15.47
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,36.49,25.8
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,49.67,37.66
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,33.14,23.4
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,20.57,12.38
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,45.58,34.06
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,69.76,54.66
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,86.14,68.26
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,102.25,81.44
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,89.2,70.0
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,75.28,57.97
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,125.26,94.55
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,174.78,132.31
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,180.45,136.04
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,185.72,139.63
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,275.75,203.75
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,390.44,287.07
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,422.34,311.83
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,452.03,334.4
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,533.56,395.49
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,631.0,469.18
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,677.48,503.33
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,721.78,535.2
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,762.67,564.8
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,801.03,592.06
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,787.93,577.75
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,740.32,539.89
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,837.21,611.77
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,909.82,663.19
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,924.35,672.77
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,950.27,690.36
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,787.14,578.12
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,574.88,424.54
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,780.74,577.95
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,940.49,689.29
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,923.02,679.29
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,902.03,668.35
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,872.97,650.65
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,846.95,635.03
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,805.47,609.59
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,761.94,582.41
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,708.1,546.24
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,653.49,508.81
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,587.34,461.89
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,522.2,413.6
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,441.89,351.74
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,361.23,287.3
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,269.15,211.86
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,186.83,140.29
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,90.19,7.91
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.01,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,27.81,17.21
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,38.78,27.67
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,49.79,37.62
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,33.68,23.76
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,19.04,10.97
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,73.49,57.96
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,119.58,96.82
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,134.91,109.11
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,149.84,120.9
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,163.8,131.75
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,177.06,141.91
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,199.06,148.74
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,228.03,168.7
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,226.66,169.13
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,213.36,160.84
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,288.98,214.25
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,390.8,288.73
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,374.32,279.26
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,340.17,254.84
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,417.15,312.3
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,506.48,378.44
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,611.24,457.89
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,716.87,538.25
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,756.96,567.81
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,794.56,595.3
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,829.15,618.5
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,860.89,639.06
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,885.66,655.53
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,906.93,669.65
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,923.79,680.06
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,936.87,688.03
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,942.85,693.88
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,944.97,697.34
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,952.64,703.29
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,942.18,697.16
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,925.59,686.8
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,905.46,674.18
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,876.7,656.12
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,844.91,636.0
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,809.46,613.99
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,766.65,586.58
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,713.32,550.27
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,659.15,512.77
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,594.33,466.59
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,530.42,418.83
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,451.02,357.57
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,375.43,296.97
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,278.31,218.18
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,196.16,147.24
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,94.83,17.59
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,15.76,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,30.86,20.36
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,46.25,34.92
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,61.51,48.96
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,43.1,32.86
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,23.63,15.5
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,50.22,39.11
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,75.35,61.14
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,90.27,73.96
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,104.99,86.47
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,96.84,78.92
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,88.15,71.0
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,107.19,83.18
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,126.62,98.7
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,134.96,104.94
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,143.55,111.39
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,224.67,174.91
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,313.91,244.14
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,286.46,222.83
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,254.46,197.73
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,249.11,193.55
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,243.1,188.82
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,261.63,202.88
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,280.65,217.2
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,325.62,251.94
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,367.12,283.73
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,424.66,327.49
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,485.28,372.97
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,407.87,314.24
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,326.43,251.76
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,356.54,274.96
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,387.69,298.57
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,358.17,276.81
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,327.65,254.21
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,260.71,202.74
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,214.3,166.63
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,179.49,139.4
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,144.73,111.88
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,167.28,130.52
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,191.08,150.14
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,145.31,113.75
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,100.3,77.38
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,89.69,68.97
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,79.08,60.46
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,329.1,273.25
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,509.69,421.25
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,427.17,353.97
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,355.71,294.02
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,265.44,216.34
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,184.53,143.64
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,90.55,25.13
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,14.6,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,29.56,19.87
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,38.78,29.0
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,48.03,37.69
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,54.16,43.24
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,60.29,48.54
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,64.62,52.06
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,68.89,55.42
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,77.7,62.8
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,80.73,65.06
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,82.81,66.48
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,84.79,67.82
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,118.5,71.59
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,188.3,111.02
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,250.22,157.34
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,312.81,210.03
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,374.59,264.01
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,436.05,317.45
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,495.09,367.94
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,553.06,416.05
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,608.48,461.37
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,662.09,503.95
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,712.1,541.89
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,759.69,576.93
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,802.86,609.06
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,843.14,638.06
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,879.55,661.53
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,912.66,682.55
