Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,940.14,700.98
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,963.83,716.89
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,981.32,727.61
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,994.7,735.7
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,1001.62,740.76
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,1004.35,743.24
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,999.23,740.69
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,990.08,735.68
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,974.99,728.29
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,956.13,718.49
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,928.86,701.65
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,908.98,689.97
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,869.49,665.37
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,827.41,638.81
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,775.78,604.12
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,722.66,567.77
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,661.59,525.35
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,597.03,478.64
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,517.4,416.48
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,441.18,354.45
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,341.63,273.13
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,251.32,194.46
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,122.95,44.24
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.54,0.78
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,31.08,21.25
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,41.75,31.53
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,52.29,41.23
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,59.29,47.47
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,66.21,53.38
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,71.87,57.99
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,77.34,62.31
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,80.48,64.65
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,83.52,66.88
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,86.44,68.86
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,96.71,77.04
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,127.93,79.81
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,187.26,111.04
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,247.73,155.52
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,308.85,205.79
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,368.2,256.39
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,427.46,306.71
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,485.38,355.01
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,542.07,400.91
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,590.85,440.6
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,640.78,479.97
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,689.18,516.5
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,736.01,551.0
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,777.14,581.73
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,815.6,610.1
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,848.38,632.05
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,877.87,651.27
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,902.4,668.19
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,923.29,682.76
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,924.5,683.81
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,890.87,658.78
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,939.32,696.11
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,968.86,716.68
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,963.2,714.11
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,953.62,709.3
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,936.03,699.83
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,914.85,688.01
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,866.37,656.54
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,810.22,619.48
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,793.68,610.5
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,772.73,598.11
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,667.84,523.7
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,558.6,442.61
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,497.82,398.38
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,438.71,353.71
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,374.9,303.33
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,313.5,253.02
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,237.89,189.95
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,168.99,129.77
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,84.6,33.42
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,16.68,3.03
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,32.78,22.17
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,44.94,33.56
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,57.01,44.51
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,41.91,31.34
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,29.77,20.6
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,36.32,26.16
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,42.89,31.63
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,79.1,62.5
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,112.35,90.29
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,135.87,109.26
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,158.82,127.44
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,183.35,139.31
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,223.88,167.96
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,246.53,184.33
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,269.61,201.5
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,312.3,231.87
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,369.7,273.84
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,395.41,293.57
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,419.82,311.88
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,474.48,351.84
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,538.53,398.38
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,623.04,461.62
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,720.47,533.79
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,761.7,563.6
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,800.4,591.32
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,834.29,614.07
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,865.12,633.64
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,800.91,585.41
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,703.7,513.24
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,750.75,548.85
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,812.54,593.31
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,887.98,649.66
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,945.62,690.75
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,937.75,686.28
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,926.11,679.83
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,908.32,668.71
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,887.05,655.53
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,864.74,642.04
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,832.57,621.82
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,787.04,593.09
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,739.58,562.65
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,643.81,495.29
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,544.03,422.23
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,485.78,380.74
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,428.86,338.69
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,365.2,289.38
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,304.09,240.32
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,229.8,179.67
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,149.8,112.51
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,72.24,30.44
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,18.4,5.04
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,35.47,24.12
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,51.35,38.52
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,67.1,52.47
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,78.82,62.62
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,89.14,71.29
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,90.61,72.05
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,92.3,72.93
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,98.38,77.6
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,101.78,79.98
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,96.97,75.54
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,92.81,71.71
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,121.95,74.59
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,186.21,109.63
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,241.04,148.02
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,299.31,194.52
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,362.04,247.65
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,420.56,297.85
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,477.76,345.72
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,535.04,392.57
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,589.22,436.75
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,641.88,478.74
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,691.7,516.7
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,739.6,552.33
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,783.3,585.31
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,824.4,615.91
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,861.12,641.63
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,894.74,665.18
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,922.91,684.6
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,947.43,701.54
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,965.48,714.37
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,979.56,724.62
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,985.92,731.03
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,988.15,734.82
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,984.83,733.48
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,977.45,729.54
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,960.12,720.15
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,939.09,708.3
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,919.64,697.62
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,885.34,676.46
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,844.39,650.01
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,801.05,621.59
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,749.55,586.99
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,693.15,548.09
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,627.56,501.97
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,562.77,453.89
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,481.92,390.26
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,404.88,327.29
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,309.4,247.64
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,222.16,171.82
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,109.27,54.23
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,15.67,4.68
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,31.24,21.65
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,43.56,33.23
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,53.64,42.48
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,59.8,48.03
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,65.92,53.33
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,71.19,57.6
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,76.28,61.61
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,79.42,63.96
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,82.44,66.19
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,85.58,68.36
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,95.99,76.69
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,125.33,79.06
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,183.67,109.41
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,242.65,152.32
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,302.16,200.73
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,360.6,250.39
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,419.05,299.92
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,475.49,347.02
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,528.8,390.55
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,580.12,431.72
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,629.89,470.62
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,677.72,507.19
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,723.9,541.75
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,764.67,571.56
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,802.88,599.02
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,837.21,623.01
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,868.54,644.3
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,840.86,622.79
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,777.05,574.53
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,800.56,592.0
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,821.79,607.47
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,816.64,605.04
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,808.3,600.6
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,829.21,618.07
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,845.96,632.69
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,885.25,664.79
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,901.77,678.69
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,843.15,639.22
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,776.52,593.84
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,776.66,596.34
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,764.08,589.37
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,713.52,553.83
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,658.54,515.09
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,593.27,468.71
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,528.92,421.19
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,450.01,359.9
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,370.42,296.02
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,281.23,223.03
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,201.18,154.48
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,100.45,52.67
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,18.93,7.17
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,36.43,25.21
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,52.54,39.78
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,68.4,53.85
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,79.18,63.2
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,90.35,72.61
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,107.3,86.52
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,123.89,99.82
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,138.23,111.2
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,152.21,122.12
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,164.71,131.42
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,182.27,144.71
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,164.75,115.34
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,198.74,124.22
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,247.92,158.18
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,300.45,199.24
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,352.4,249.09
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,380.48,277.54
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,437.2,317.53
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,515.55,375.75
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,564.69,414.82
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,612.66,452.14
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,656.78,484.8
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,698.73,515.02
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,737.55,543.31
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,774.13,569.52
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,805.13,590.49
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,833.18,609.1
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,856.44,624.98
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,876.31,638.29
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,888.66,645.16
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,907.77,656.64
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,779.48,566.01
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,614.2,447.78
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,763.92,557.93
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,880.15,641.73
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,859.4,628.03
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,835.52,613.01
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,800.66,590.63
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,763.39,566.48
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,711.09,532.85
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,666.5,503.84
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,609.61,464.27
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,553.14,424.24
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,489.4,379.41
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,427.49,334.38
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,338.55,266.46
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,270.42,212.27
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,195.5,151.61
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,126.21,93.83
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,62.7,32.05
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.36,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,20.23,8.54
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,36.92,25.44
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,56.09,42.51
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,74.94,59.04
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,55.48,42.36
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,31.31,21.42
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,37.87,26.93
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,44.44,32.36
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,100.83,79.69
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,145.17,116.04
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,163.43,130.37
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,180.35,143.47
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,206.09,152.38
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,227.23,167.22
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,258.51,180.65
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,317.62,217.96
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,356.95,255.05
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,385.62,281.98
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,410.21,301.72
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,434.18,320.05
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,417.32,308.53
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,391.93,289.95
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,425.11,313.7
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,460.23,338.5
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,474.31,348.45
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,488.02,358.12
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,561.94,411.02
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,642.45,467.21
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,653.39,474.51
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,662.56,481.01
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,683.09,496.18
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,702.25,510.39
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,613.1,447.59
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,538.66,394.17
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,496.41,364.65
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,432.29,319.24
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,460.11,340.5
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,466.29,346.14
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,315.33,235.96
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,172.49,127.97
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,355.32,271.48
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,517.59,394.0
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,429.51,329.1
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,328.37,253.89
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,280.86,219.22
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,221.85,174.12
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,176.6,138.68
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,132.47,103.0
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,88.41,66.67
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,39.63,26.13
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,17.68,5.63
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,7.87,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,23.1,11.83
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,38.65,28.28
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,47.54,36.9
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,59.64,48.04
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,66.31,54.15
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,72.91,59.99
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,72.42,59.25
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,72.4,58.9
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,81.39,66.46
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,84.24,68.56
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,82.84,66.83
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,90.41,72.86
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,120.36,75.01
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,182.37,106.68
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,243.63,151.58
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,306.09,203.82
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,368.11,258.68
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,429.69,313.25
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,489.63,365.58
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,548.45,415.63
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,603.72,462.29
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,657.05,506.18
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,706.3,544.68
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,752.54,579.77
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,795.48,612.76
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,835.56,642.97
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,871.02,666.48
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,903.12,687.36
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,929.97,705.82
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,952.98,721.59
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,969.4,731.68
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,981.69,739.0
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,988.45,743.48
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,991.05,745.22
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,985.84,742.13
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,976.6,736.47
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,961.51,726.61
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,942.67,714.32
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,915.18,696.17
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,894.89,683.15
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,856.16,658.12
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,814.86,631.44
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,763.09,595.7
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,709.93,558.48
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,650.19,516.54
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,586.9,469.64
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,508.29,407.93
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,433.12,346.68
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,339.44,270.67
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,254.0,197.83
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,141.45,87.92
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,24.7,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,9.44,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,22.06,11.48
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,34.47,24.59
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,42.43,32.18
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,50.44,39.49
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,55.78,44.16
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,61.11,48.63
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,64.7,51.33
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,73.82,58.72
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,76.93,60.91
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,79.92,62.97
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,81.62,63.92
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,83.22,64.8
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,120.6,73.69
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,181.43,103.63
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,242.42,147.48
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,303.83,197.83
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,363.72,249.24
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,423.09,300.25
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,481.01,349.27
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,537.68,395.98
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,591.41,438.87
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,643.3,478.95
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,691.96,515.59
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,738.46,549.62
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,780.64,580.8
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,819.99,609.36
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,854.77,631.64
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,886.26,651.36
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,912.57,668.52
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,935.11,683.15
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,951.58,692.32
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,964.0,699.11
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,970.51,703.64
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,972.91,705.64
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,967.6,702.75
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,958.33,697.44
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,942.77,689.54
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,923.51,679.29
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,895.55,661.92
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,874.95,649.59
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,836.27,625.68
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,795.13,599.93
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,743.25,565.38
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,694.07,532.25
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,632.24,490.23
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,570.88,446.11
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,494.16,388.73
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,420.8,331.49
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,330.41,259.47
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,247.97,190.3
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,141.97,89.43
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,29.37,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,10.23,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,21.75,11.4
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,35.91,25.48
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,44.51,33.5
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,53.06,41.16
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,58.57,45.98
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,64.05,50.59
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,68.45,54.03
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,72.74,57.28
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,81.65,64.53
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,84.35,66.43
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,86.7,67.89
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,88.89,69.21
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,115.88,70.73
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,175.23,99.95
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,235.24,142.56
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,300.15,194.44
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,357.72,242.91
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,414.97,291.18
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,470.54,336.79
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,524.67,379.86
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,575.7,420.73
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,625.03,459.26
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,672.05,494.32
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,717.16,527.09
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,757.07,556.39
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,794.35,583.34
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,827.27,605.39
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,857.08,624.34
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,835.38,606.55
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,778.81,563.89
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,868.35,629.76
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,929.36,672.34
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,882.97,642.07
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,801.04,584.65
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,877.5,642.72
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,932.48,681.94
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,915.43,671.61
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,894.83,659.42
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,867.15,642.79
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,836.41,624.01
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,801.84,603.44
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,760.13,577.54
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,710.09,545.2
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,658.96,511.33
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,596.72,467.61
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,535.17,422.77
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,461.09,365.94
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,390.17,309.45
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,298.74,235.25
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,221.29,169.59
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,128.64,82.24
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,22.91,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,6.29,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,23.77,12.82
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,40.69,28.86
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,55.24,41.91
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,69.65,54.56
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,81.89,65.02
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,94.31,75.35
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,107.0,85.69
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,119.4,95.59
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,109.22,86.52
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,92.54,72.16
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,144.99,114.99
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,184.35,146.26
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,204.74,151.7
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,237.96,172.57
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,249.73,182.73
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,260.28,192.86
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,305.48,217.13
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,402.36,284.2
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,415.03,300.75
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,402.86,294.99
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,425.21,311.7
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,448.29,328.77
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,557.88,408.91
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,684.15,499.31
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,722.26,526.06
