Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,758.23,551.32
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,789.07,571.56
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,817.06,589.52
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,839.44,604.49
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,858.48,617.12
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,871.82,626.35
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,881.58,633.28
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,765.77,552.84
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,614.77,446.67
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,756.67,550.72
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,865.83,629.38
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,592.59,440.38
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,252.05,187.8
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,235.55,176.72
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,218.94,164.77
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,337.65,258.77
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,416.3,321.85
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,380.1,296.2
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,343.78,270.03
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,402.17,319.96
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,449.07,360.15
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,389.56,314.15
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,331.7,267.64
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,252.08,201.08
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,180.01,139.17
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,93.3,60.1
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,8.65,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,11.02,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,22.56,12.64
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,36.72,26.47
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,44.94,34.25
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,53.13,41.74
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,58.68,46.64
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,64.2,51.34
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,68.29,54.66
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,72.31,57.84
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,81.2,65.2
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,83.97,67.19
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,86.4,68.89
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,88.66,70.45
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,114.48,71.41
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,174.57,101.03
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,241.53,149.95
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,301.59,199.61
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,354.95,253.84
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,394.39,293.18
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,449.22,333.48
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,530.69,396.33
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,527.61,398.52
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,496.34,375.64
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,604.54,459.27
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,727.47,553.35
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,769.08,585.01
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,808.02,614.56
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,842.98,639.09
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,874.83,660.62
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,900.82,679.13
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,923.12,695.18
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,939.84,707.48
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,952.57,717.18
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,959.02,722.42
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,961.41,725.04
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,953.62,721.07
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,942.02,714.63
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,926.36,704.93
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,918.72,701.02
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,892.62,684.43
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,863.25,665.6
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,824.49,640.75
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,783.28,613.89
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,734.75,580.05
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,688.64,547.58
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,627.95,504.38
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,567.64,459.2
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,493.98,401.03
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,423.29,343.28
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,334.28,269.23
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,252.94,198.84
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,150.48,102.79
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,36.47,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,11.8,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,23.97,14.07
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,39.09,28.62
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,47.62,36.6
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,56.14,44.26
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,61.57,48.9
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,66.97,53.34
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,71.31,56.7
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,75.54,59.89
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,78.13,61.74
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,87.29,69.16
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,89.59,70.7
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,91.72,72.11
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,117.01,72.87
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,177.33,101.91
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,237.81,144.77
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,303.59,197.76
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,362.34,247.95
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,420.72,298.06
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,477.37,345.53
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,532.82,390.72
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,585.37,432.24
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,636.19,471.09
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,683.83,506.59
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,729.31,539.52
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,770.42,569.43
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,808.89,596.88
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,843.42,619.51
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,874.84,638.82
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,900.85,655.72
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,923.2,670.25
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,939.17,680.67
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,951.15,688.61
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,957.76,693.61
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,960.34,696.19
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,953.95,693.12
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,943.67,687.72
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,940.68,686.89
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,921.14,675.26
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,894.9,659.77
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,865.31,642.06
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,826.72,618.73
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,785.69,593.5
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,738.03,562.4
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,692.76,532.51
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,630.68,489.9
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,569.04,445.45
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,497.47,391.81
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,428.5,337.85
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,339.42,267.36
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,258.0,199.53
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,159.03,109.24
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,42.57,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,6.29,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.19,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,24.83,14.93
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,36.67,26.55
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,44.88,34.21
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,53.06,41.55
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,58.59,46.28
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,64.07,50.79
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,67.8,53.54
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,71.48,56.16
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,80.29,63.32
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,83.06,65.28
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,84.85,66.28
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,86.53,67.19
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,110.69,67.71
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,177.73,101.71
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,236.43,142.34
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,295.55,189.23
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,353.82,238.3
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,411.73,287.22
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,467.5,333.03
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,522.12,376.45
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,574.0,416.28
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,624.11,453.25
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,672.22,487.67
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,718.53,519.62
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,759.88,548.55
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,798.56,575.0
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,832.09,595.59
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,862.41,613.22
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,888.48,629.26
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,910.91,642.98
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,927.37,653.0
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,939.89,660.66
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,946.17,665.2
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,948.42,667.45
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,941.93,665.07
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,931.65,660.51
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,916.45,654.27
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,909.01,653.07
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,883.19,639.23
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,854.18,623.31
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,816.04,601.46
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,775.48,577.68
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,726.96,547.19
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,680.81,517.68
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,620.53,477.12
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,560.66,434.78
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,488.9,381.37
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,419.92,327.92
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,334.4,261.15
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,256.09,196.69
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,160.27,110.6
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,46.28,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,6.69,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,12.96,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,25.68,15.62
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,37.52,27.08
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,45.36,34.43
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,53.21,41.51
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,58.39,45.91
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,63.54,50.12
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,67.01,52.63
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,76.25,59.99
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,79.18,62.11
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,82.0,64.12
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,83.84,65.17
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,85.57,66.12
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,109.21,66.48
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,176.84,100.44
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,236.22,141.68
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,295.98,189.48
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,354.05,238.81
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,411.63,288.08
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,467.57,334.81
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,522.25,379.27
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,573.94,420.18
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,623.84,458.47
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,668.74,491.91
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,710.41,522.03
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,749.97,551.11
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,786.98,577.87
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,819.73,601.47
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,849.43,621.64
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,874.24,638.32
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,895.5,652.7
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,910.48,661.94
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,921.61,668.74
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,906.08,660.2
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,856.72,626.25
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,874.17,641.12
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,884.04,650.71
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,853.36,630.9
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,819.74,609.2
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,808.12,604.1
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,791.25,594.51
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,735.48,558.42
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,678.87,520.36
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,668.51,516.6
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,652.74,508.35
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,591.15,464.07
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,530.18,419.11
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,457.55,363.61
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,387.97,308.4
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,301.27,238.16
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,227.65,175.88
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,128.43,88.99
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,12.59,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,5.9,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,11.49,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,27.84,17.36
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,43.94,32.4
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,58.77,45.82
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,73.2,58.6
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,78.67,63.27
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,84.4,67.97
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,106.79,86.81
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,125.36,102.08
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,141.45,115.03
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,158.74,128.79
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,168.54,136.2
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,174.91,140.74
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,194.86,145.15
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,231.92,167.83
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,275.42,200.42
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,306.73,225.24
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,293.25,219.0
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,272.59,206.11
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,316.41,238.5
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,364.11,273.53
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,425.9,319.4
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,498.2,373.09
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,468.24,350.6
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,425.19,318.0
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,483.79,361.76
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,543.32,405.61
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,506.72,377.78
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,454.48,338.7
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,519.68,387.37
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,575.89,428.88
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,525.64,391.38
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,455.26,339.47
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,453.56,339.14
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,451.29,338.25
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,419.6,315.41
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,387.01,291.81
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,459.1,348.2
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,510.06,388.65
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,506.75,388.02
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,520.5,399.92
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,456.46,354.02
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,411.66,321.73
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,364.47,286.37
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,317.74,250.79
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,275.93,218.72
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,235.57,187.14
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,183.09,145.39
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,144.96,114.23
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,103.38,79.49
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,62.76,45.26
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,34.35,20.2
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,6.29,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,4.33,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,8.78,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,26.55,16.33
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,43.43,31.85
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,60.71,47.34
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,77.56,62.15
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,63.73,50.06
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,47.51,35.8
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,60.96,47.2
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,73.72,57.83
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,122.78,98.97
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,161.13,130.33
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,176.64,142.38
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,191.31,153.65
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,152.71,114.95
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,92.38,68.09
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,127.14,94.93
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,162.25,121.64
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,156.24,116.81
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,149.76,111.71
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,176.35,131.83
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,203.52,152.16
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,207.84,155.35
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,212.17,158.6
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,159.38,118.08
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,104.71,75.87
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,105.36,76.39
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,105.98,76.87
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,111.26,80.99
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,116.6,85.16
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,109.64,79.79
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,102.53,74.3
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,196.18,146.61
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,293.55,220.48
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,235.67,176.9
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,177.6,132.82
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,277.79,210.19
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,371.5,281.4
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,243.9,185.29
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,110.84,82.05
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,121.55,90.82
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,132.69,99.89
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,161.35,123.39
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,191.37,148.05
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,132.11,101.18
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,74.89,55.22
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,63.86,46.61
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,52.93,37.92
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,145.7,115.44
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,223.25,178.24
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,161.26,126.57
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,101.77,76.58
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,54.16,35.26
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.36,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.79,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.51,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,6.06,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,10.62,3.52
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,16.35,8.63
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,22.09,13.7
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,28.62,19.37
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,35.17,24.95
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,66.28,51.57
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,94.84,75.55
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,81.15,63.52
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,66.2,50.55
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,86.35,67.16
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,105.8,82.96
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,148.67,112.41
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,192.44,145.29
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,205.81,154.79
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,219.36,164.58
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,231.75,173.84
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,237.59,178.14
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,204.78,152.95
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,162.13,120.18
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,166.72,123.69
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,171.33,127.17
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,279.04,208.35
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,391.08,290.68
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,408.19,303.13
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,425.61,316.02
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,501.43,371.58
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,574.28,424.17
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,489.07,362.08
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,383.12,284.02
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,412.37,306.34
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,442.41,328.93
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,450.47,335.49
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,458.26,341.97
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,407.68,305.05
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,356.01,267.0
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,337.51,254.41
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,318.56,241.3
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,261.01,198.39
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,188.77,143.32
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,288.34,223.83
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,389.08,304.02
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,253.22,198.0
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,128.23,97.74
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,109.66,83.41
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,91.18,68.84
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,73.39,54.62
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,55.43,39.99
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,39.23,26.55
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,23.67,13.52
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,13.32,4.51
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.02,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.57,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,6.29,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,12.45,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,29.5,18.74
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,46.33,34.0
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,62.15,48.01
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,77.64,61.42
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,75.57,59.64
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,74.54,58.63
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,83.08,65.68
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,91.55,72.56
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,101.61,80.71
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,111.6,88.71
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,116.9,92.6
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,122.12,96.41
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,130.29,98.01
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,139.31,104.41
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,110.5,81.68
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,79.39,57.23
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,120.91,89.19
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,162.7,120.81
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,185.57,137.77
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,208.95,155.01
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,282.11,209.33
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,361.78,267.45
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,232.07,171.69
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,90.12,64.16
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,97.61,70.03
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,105.18,75.83
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,272.81,202.28
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,445.45,326.41
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,375.36,275.52
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,288.86,212.71
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,291.03,214.31
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,293.17,215.66
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,249.73,184.3
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,205.87,152.25
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,240.11,178.35
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,293.75,218.41
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,351.9,263.06
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,410.74,307.79
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,325.7,244.98
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,224.36,168.96
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,308.49,235.75
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,390.64,299.24
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,198.84,153.46
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,14.49,6.08
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,12.57,4.62
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,10.65,3.1
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,142.56,112.37
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,264.84,208.14
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,197.44,153.1
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,125.86,94.76
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,71.59,48.52
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,12.06,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,4.33,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,7.87,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.25,0.1
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,27.63,17.66
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,38.97,28.34
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,46.72,35.52
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,54.43,42.41
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,59.52,46.79
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,64.57,50.99
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,67.95,53.64
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,71.3,56.2
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,80.05,63.36
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,82.78,65.3
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,84.26,66.05
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,85.65,66.73
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,104.79,65.94
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,171.44,98.35
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,229.14,138.01
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,287.25,184.73
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,344.51,233.45
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,401.31,282.12
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,456.08,328.54
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,509.65,372.81
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,560.72,413.88
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,610.03,452.32
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,656.57,487.77
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,701.15,520.81
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,741.28,550.94
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,778.83,578.69
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,811.75,601.29
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,841.54,620.37
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,867.17,637.85
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,889.21,652.97
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,905.38,664.23
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,917.68,673.02
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,924.29,678.15
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,926.94,680.81
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,923.83,679.77
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,916.84,676.3
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,902.5,667.7
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,884.57,656.8
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,859.83,641.66
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,841.84,631.22
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,805.75,608.86
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,767.17,584.62
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,719.64,553.72
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,670.72,521.28
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,616.36,482.57
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,559.05,440.11
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,488.47,386.16
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,420.65,332.46
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,338.45,266.77
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,263.0,203.81
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,169.54,122.9
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,76.3,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,26.23,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,8.26,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,15.99,1.53
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.15,17.44
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,40.6,29.95
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,48.31,37.03
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,55.98,43.79
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,61.03,48.01
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,66.03,52.03
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,69.67,54.76
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,73.24,57.36
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,82.12,64.52
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,84.76,66.35
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,86.79,67.52
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,88.67,68.58
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,106.79,67.34
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,165.34,92.61
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,230.7,137.26
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,288.8,182.79
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,346.12,230.69
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,403.03,278.65
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,458.26,324.09
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,512.48,367.48
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,563.71,407.18
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,613.18,444.19
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,659.93,478.3
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,704.68,509.99
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,745.29,538.71
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,783.37,565.04
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,817.26,587.21
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,848.1,605.83
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,873.99,622.44
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,896.28,636.79
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,913.09,646.94
