Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,925.99,654.72
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,932.72,659.61
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,935.47,662.17
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,927.83,658.84
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,916.47,653.33
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,902.0,647.25
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,895.19,646.21
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,869.54,631.99
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,840.69,615.67
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,804.01,594.79
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,764.9,571.9
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,717.79,542.11
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,672.85,513.2
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,614.12,473.32
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,555.65,432.13
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,486.49,381.37
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,419.87,330.31
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,338.2,265.38
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,263.13,203.02
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,172.22,124.97
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,81.87,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,28.3,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,8.65,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,16.67,2.76
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,28.79,18.81
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,40.93,30.14
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,51.82,39.96
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,60.03,47.15
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,65.55,51.74
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,70.99,56.09
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,74.38,58.44
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,77.73,60.69
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,80.39,62.56
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,82.93,64.31
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,91.69,71.08
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,93.31,71.88
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,109.77,70.15
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,166.37,94.21
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,223.46,132.42
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,281.28,177.57
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,341.82,227.24
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,396.97,273.17
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,450.41,317.21
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,502.82,359.32
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,552.65,399.02
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,600.84,436.42
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,645.17,469.12
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,687.27,499.25
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,726.4,527.55
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,763.18,553.63
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,795.59,575.11
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,825.11,593.69
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,849.48,609.42
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,870.36,622.91
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,885.9,633.32
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,897.68,641.43
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,903.47,645.81
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,905.44,647.91
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,902.21,646.82
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,895.16,643.42
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,892.52,643.06
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,874.02,632.43
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,683.61,503.51
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,465.64,346.24
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,629.67,471.7
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,742.78,555.89
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,700.03,528.4
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,652.11,497.41
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,594.25,456.77
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,536.74,415.25
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,469.09,364.88
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,403.94,314.52
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,324.36,252.19
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,251.18,192.31
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,162.77,117.42
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,79.5,2.58
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,26.98,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,9.44,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.18,4.27
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.25,19.05
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,42.84,31.52
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,50.43,38.41
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,58.01,45.0
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,62.91,49.14
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,67.78,53.1
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,99.02,79.45
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,134.69,109.0
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,140.72,113.34
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,150.71,120.97
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,114.82,90.49
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,89.16,68.73
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,104.95,67.11
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,161.75,90.97
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,225.55,134.48
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,281.86,178.77
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,337.13,224.87
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,391.98,271.01
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,444.86,315.09
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,496.6,357.18
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,545.67,396.1
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,593.01,432.54
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,638.58,466.71
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,682.61,498.86
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,721.37,527.5
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,757.62,553.85
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,762.13,551.99
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,738.2,530.48
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,812.6,586.66
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,865.31,625.57
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,880.21,634.49
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,891.3,641.22
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,854.17,616.1
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,784.01,565.64
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,784.89,568.57
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,782.41,568.93
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,820.3,600.11
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,837.61,615.97
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,793.46,587.67
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,740.95,552.23
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,710.33,534.27
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,676.6,513.61
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,614.16,469.67
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,545.47,420.42
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,490.92,381.38
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,437.33,341.88
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,375.69,294.91
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,316.83,248.57
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,249.72,194.61
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,187.96,143.37
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,108.93,77.2
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,41.39,2.55
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,13.82,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,7.87,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,15.18,3.14
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,33.53,22.48
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,51.34,38.54
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,36.12,25.77
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,16.74,8.96
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,34.39,24.27
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,52.16,39.47
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,70.56,54.97
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,88.29,69.66
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,99.05,78.27
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,109.71,86.71
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,113.63,89.48
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,117.47,92.18
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,120.41,90.09
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,123.84,92.46
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,130.23,96.96
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,136.82,101.64
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,141.68,105.01
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,146.66,108.5
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,151.2,111.68
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,155.8,114.91
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,159.74,117.87
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,163.86,121.0
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,187.02,138.3
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,210.51,155.7
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,223.54,165.49
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,236.76,175.43
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,191.67,141.56
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,145.62,106.7
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,269.71,200.81
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,394.23,293.1
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,309.84,230.73
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,212.35,157.72
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,435.14,328.09
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,654.7,489.4
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,407.47,308.11
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,150.3,111.13
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,333.31,253.42
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,494.59,375.4
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,414.47,315.31
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,316.43,241.17
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,221.02,168.58
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,118.25,88.24
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,88.28,65.04
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,59.15,42.1
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,51.0,35.78
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,42.87,29.38
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,183.75,146.57
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,294.47,235.83
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,225.61,178.52
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,162.81,125.46
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,100.48,72.11
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,30.83,3.12
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,11.55,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.13,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.27,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,3.79,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,5.31,0.0
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,21.34,13.01
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,37.48,26.88
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,48.68,36.3
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,59.93,45.59
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,67.33,51.52
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,74.42,57.13
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,108.33,84.81
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,140.69,110.67
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,162.71,122.0
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,186.85,139.31
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,217.47,160.73
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,261.69,192.2
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,284.97,208.66
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,309.21,225.87
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,373.51,269.18
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,466.79,334.19
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,508.47,363.93
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,549.97,392.98
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,610.17,436.02
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,671.57,480.13
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,673.82,479.22
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,648.68,459.44
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,735.85,520.99
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,807.86,571.33
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,832.62,587.11
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,854.0,601.27
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,869.86,612.57
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,881.99,621.68
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,887.28,626.12
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,888.79,628.36
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,896.19,634.99
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,886.62,630.88
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,870.6,624.1
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,851.15,615.08
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,822.36,598.95
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,790.82,580.78
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,758.28,562.77
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,718.73,539.46
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,553.37,421.56
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,392.92,301.84
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,351.32,272.49
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,309.87,241.91
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,331.68,260.91
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,356.67,280.43
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,281.88,220.34
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,214.04,164.19
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,134.42,97.22
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,49.5,11.65
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,16.53,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,9.83,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,18.75,6.16
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,33.95,22.66
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,49.04,36.3
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,56.48,43.04
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,64.74,50.21
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,67.16,52.15
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,69.31,53.73
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,67.09,51.55
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,64.59,49.12
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,80.89,62.47
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,96.89,75.37
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,141.89,111.88
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,184.9,146.1
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,152.33,113.52
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,119.66,88.03
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,162.11,120.01
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,205.17,151.98
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,245.24,181.28
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,297.12,219.44
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,284.76,210.24
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,268.93,198.35
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,326.07,240.45
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,387.31,285.21
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,339.99,250.21
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,285.38,209.63
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,500.8,372.16
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,729.11,538.22
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,532.33,394.65
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,274.61,200.89
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,438.86,322.96
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,590.53,432.21
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,397.69,293.54
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,174.56,127.32
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,415.18,309.5
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,656.68,483.84
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,539.12,398.78
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,418.57,310.38
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,298.09,222.43
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,166.97,123.5
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,343.95,261.3
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,492.03,373.95
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,514.87,393.5
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,514.82,396.8
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,516.84,400.48
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,530.65,412.49
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,456.43,357.76
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,400.51,315.6
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,336.74,266.04
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,276.96,218.32
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,209.7,163.5
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,138.65,104.99
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,80.44,56.36
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,17.56,1.52
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,8.2,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,8.65,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,16.82,5.36
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,35.06,23.68
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,52.82,39.53
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,40.03,28.91
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,23.63,14.81
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,35.54,25.04
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,47.51,35.15
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,78.53,61.24
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,107.48,85.15
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,130.21,103.49
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,151.73,120.59
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,165.44,131.1
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,178.09,140.67
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,153.04,109.7
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,176.79,108.1
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,226.82,140.31
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,278.73,179.61
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,306.72,215.03
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,316.8,232.78
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,376.73,271.74
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,484.75,349.68
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,501.33,365.21
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,493.47,359.99
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,460.79,336.29
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,414.2,301.72
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,368.64,268.95
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,318.72,232.56
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,392.83,287.05
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,470.77,343.49
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,345.46,253.01
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,206.5,150.47
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,411.29,303.49
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,601.83,440.85
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,741.8,544.95
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,856.88,630.43
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,776.28,571.89
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,681.92,503.57
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,560.57,416.72
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,402.64,300.75
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,322.44,242.14
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,226.36,169.92
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,346.16,264.61
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,427.42,329.15
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,462.94,358.36
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,491.0,381.76
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,418.23,327.49
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,365.4,287.26
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,311.49,245.53
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,259.71,204.34
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,199.91,155.6
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,135.1,102.18
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,80.19,56.3
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,21.04,4.03
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,9.13,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,1.97,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,3.78,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,9.86,2.65
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,15.97,8.13
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,23.24,14.56
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,30.54,20.92
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,39.78,28.9
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,49.06,36.8
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,27.5,18.07
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,6.1,0.0
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,13.75,6.12
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,21.44,12.62
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,24.15,14.82
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,26.87,17.01
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,54.73,38.24
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,82.19,59.76
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,80.44,58.1
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,78.63,56.45
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,77.55,55.49
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,76.47,54.54
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,85.23,61.15
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,94.05,67.75
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,117.8,85.94
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,142.08,104.43
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,165.0,121.52
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,188.35,138.75
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,249.04,183.96
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,316.85,233.64
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,470.89,346.81
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,635.39,463.12
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,492.38,362.08
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,334.07,247.03
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,235.79,175.21
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,150.14,110.83
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,146.69,108.39
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,143.18,105.77
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,313.41,235.61
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,501.11,370.28
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,474.66,351.15
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,447.23,332.67
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,540.53,403.1
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,608.58,453.53
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,522.98,397.43
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,422.96,327.24
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,306.05,239.66
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,165.99,129.2
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,142.63,111.44
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,119.69,93.42
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,194.36,156.44
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,239.75,194.22
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,179.49,143.65
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,122.49,95.23
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,70.81,50.97
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,12.97,1.12
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,6.69,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.18,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.27,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,7.96,1.15
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,13.68,6.32
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,21.33,13.16
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,29.0,19.95
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,37.86,27.71
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,46.74,35.4
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,70.28,55.6
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,92.42,74.26
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,95.07,76.22
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,97.61,78.09
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,109.65,88.02
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,121.57,97.76
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,132.92,102.18
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,145.35,111.6
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,154.83,118.56
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,164.44,125.66
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,209.23,160.24
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,255.13,195.32
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,266.36,203.32
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,272.08,207.15
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,318.78,242.4
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,368.6,279.67
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,402.61,305.05
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,438.76,331.98
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,454.98,344.22
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,471.2,356.52
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,457.63,346.62
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,441.82,335.13
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,435.69,331.1
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,428.46,326.2
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,425.78,324.83
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,422.47,323.01
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,404.75,310.76
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,386.16,297.78
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,379.49,293.5
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,372.38,288.87
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,264.88,206.04
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,148.13,113.87
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,119.54,91.32
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,91.18,68.64
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,60.82,44.29
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,31.42,20.36
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,24.86,15.05
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,18.32,9.7
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,16.01,7.84
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,13.7,5.95
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,11.02,3.7
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,8.35,1.43
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,5.68,0.0
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.03,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.51,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,9.83,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,18.98,8.07
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,35.82,25.28
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,52.5,40.68
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,43.24,32.83
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,31.31,22.28
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,29.77,20.9
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,28.25,19.49
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,65.37,52.0
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,99.08,80.89
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,107.13,87.29
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,115.1,93.58
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,137.74,112.21
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,159.86,130.12
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,178.48,138.28
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,212.55,163.05
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,198.02,151.36
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,185.32,141.69
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,158.97,121.05
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,130.53,98.69
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,212.74,162.53
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,289.28,220.76
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,293.2,223.67
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,296.58,226.27
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,286.93,218.57
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,273.78,208.21
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,242.84,184.5
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,210.73,159.83
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,180.01,135.85
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,148.58,111.32
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,191.91,144.86
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,236.11,178.61
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,265.43,200.84
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,295.49,223.5
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,289.1,218.88
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,282.54,214.26
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,366.98,278.44
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,437.17,330.65
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,310.83,236.57
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,173.5,131.33
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,124.95,93.93
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,77.35,56.45
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,92.95,69.26
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,109.32,82.73
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,109.65,83.28
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,110.34,84.16
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,95.95,73.01
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,81.54,61.65
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,266.56,215.28
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,388.42,310.96
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,314.47,250.21
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,242.92,190.33
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,164.13,123.02
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,91.22,46.5
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,30.22,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,10.62,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,20.32,9.21
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,33.3,22.94
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,46.18,34.73
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,46.82,35.58
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,49.45,37.92
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,57.02,44.41
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,64.55,50.71
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,92.05,73.85
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,118.53,95.57
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,133.28,107.26
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,147.89,118.7
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,142.02,113.21
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,135.54,107.34
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,175.6,139.58
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,205.19,154.37
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,230.17,171.9
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,256.89,190.89
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,231.26,171.95
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,205.31,152.77
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,311.67,225.12
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,478.06,342.38
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,525.23,378.86
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,571.11,414.13
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,614.57,445.92
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,656.56,475.75
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,609.4,441.57
2017,5,23,12,30,169.0,511.0,1.6,28.0,678.0,526.54,380.97
2017,5,23,12,45,484.0,350.5,1.65,28.0,825.5,659.32,478.83
2017,5,23,13,0,799.0,190.0,1.7,28.0,973.0,786.34,569.45
2017,5,23,13,15,440.5,329.0,1.75,28.0,760.0,651.31,473.29
