Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,30,82.0,468.0,1.8,28.0,547.0,457.7,333.65
2017,5,23,13,45,426.5,330.0,1.9,28.0,725.5,672.7,492.4
2017,5,23,14,0,771.0,192.0,2.0,28.0,904.0,851.44,618.15
2017,5,23,14,15,762.5,189.5,2.3,27.5,876.0,854.91,623.18
2017,5,23,14,30,754.0,187.0,2.6,27.0,848.0,854.73,627.36
2017,5,23,14,45,379.5,179.5,2.9,26.5,512.5,525.37,398.62
2017,5,23,15,0,5.0,172.0,3.2,26.0,177.0,140.1,104.21
2017,5,23,15,15,2.5,148.5,3.75,25.5,151.0,118.81,88.54
2017,5,23,15,30,0.0,125.0,4.3,25.0,125.0,97.58,72.16
2017,5,23,15,45,42.5,212.0,4.85,24.5,240.5,219.55,169.88
2017,5,23,16,0,85.0,299.0,5.4,24.0,356.0,341.22,265.94
2017,5,23,16,15,42.5,194.5,5.9,23.0,223.0,204.53,159.97
2017,5,23,16,30,0.0,90.0,6.4,22.0,90.0,69.31,51.05
2017,5,23,16,45,0.0,55.5,6.9,21.0,55.5,42.56,29.52
2017,5,23,17,0,0.0,21.0,7.4,20.0,21.0,16.03,7.71
2017,5,23,17,15,0.0,18.5,7.1,19.5,18.5,14.1,6.17
2017,5,23,17,30,0.0,16.0,6.8,19.0,16.0,12.18,4.61
2017,5,23,17,45,0.0,13.5,6.55,18.5,13.5,10.26,3.03
2017,5,23,18,0,0.0,11.0,6.3,18.0,11.0,8.35,1.43
2017,5,23,18,15,159.0,33.5,5.9,17.5,61.5,132.21,106.98
2017,5,23,18,30,318.0,56.0,5.5,17.0,112.0,230.84,185.58
2017,5,23,18,45,223.0,40.5,5.15,17.0,72.5,158.37,121.19
2017,5,23,19,0,128.0,25.0,4.8,17.0,33.0,90.86,49.5
2017,5,23,19,15,64.0,12.5,4.7,16.5,16.5,29.78,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,11.02,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,21.23,10.27
2017,5,24,6,15,286.0,42.0,3.65,13.5,85.0,31.96,22.15
2017,5,24,6,30,400.0,56.0,3.6,14.0,129.0,45.2,34.43
2017,5,24,6,45,472.5,66.0,3.55,15.0,181.5,52.72,41.32
2017,5,24,7,0,545.0,76.0,3.5,16.0,234.0,60.17,47.87
2017,5,24,7,15,596.0,83.5,3.6,17.0,289.5,65.39,52.22
2017,5,24,7,30,647.0,91.0,3.7,18.0,345.0,70.54,56.35
2017,5,24,7,45,686.0,96.0,3.8,19.5,401.5,73.67,58.51
2017,5,24,8,0,725.0,101.0,3.9,21.0,458.0,76.76,60.56
2017,5,24,8,15,751.5,105.5,3.9,21.5,512.5,79.18,62.26
2017,5,24,8,30,778.0,110.0,3.9,22.0,567.0,88.27,69.58
2017,5,24,8,45,801.0,112.5,3.95,23.0,619.0,89.21,69.83
2017,5,24,9,0,824.0,115.0,4.0,24.0,671.0,90.09,70.06
2017,5,24,9,15,838.5,118.0,3.95,24.5,717.5,97.25,75.63
2017,5,24,9,30,853.0,121.0,3.9,25.0,764.0,154.45,87.31
2017,5,24,9,45,866.5,122.5,3.9,25.5,806.0,218.82,129.41
2017,5,24,10,0,880.0,124.0,3.9,26.0,848.0,275.78,173.42
2017,5,24,10,15,888.5,126.0,3.85,26.0,883.0,332.05,220.68
2017,5,24,10,30,897.0,128.0,3.8,26.0,918.0,387.92,268.5
2017,5,24,10,45,906.5,127.0,3.8,26.5,946.5,441.7,313.82
2017,5,24,11,0,916.0,126.0,3.8,27.0,975.0,494.65,357.48
2017,5,24,11,15,920.0,127.0,3.8,27.0,995.0,545.13,398.89
2017,5,24,11,30,924.0,128.0,3.8,27.0,1015.0,593.86,437.89
2017,5,24,11,45,934.5,122.5,3.8,27.5,1029.5,640.13,473.24
2017,5,24,12,0,945.0,117.0,3.8,28.0,1044.0,684.71,506.39
2017,5,24,12,15,945.5,117.0,3.75,28.0,1047.5,724.68,536.23
2017,5,24,12,30,946.0,117.0,3.7,28.0,1051.0,762.15,563.67
2017,5,24,12,45,947.5,115.0,3.7,28.5,1047.0,796.23,587.33
2017,5,24,13,0,949.0,113.0,3.7,29.0,1043.0,827.35,607.66
2017,5,24,13,15,946.5,112.5,3.6,29.0,1030.0,853.23,624.61
2017,5,24,13,30,944.0,112.0,3.5,29.0,1017.0,875.48,639.11
2017,5,24,13,45,942.0,109.5,3.45,29.5,996.5,892.67,649.25
2017,5,24,14,0,940.0,107.0,3.4,30.0,976.0,905.92,656.86
2017,5,24,14,15,934.0,106.0,3.3,30.0,947.5,913.13,661.62
2017,5,24,14,30,928.0,105.0,3.2,30.0,919.0,916.36,663.91
2017,5,24,14,45,918.0,104.0,3.1,30.0,883.0,912.18,661.49
2017,5,24,15,0,908.0,103.0,3.0,30.0,847.0,904.13,656.71
2017,5,24,15,15,897.5,101.0,2.9,30.0,805.0,890.9,648.68
2017,5,24,15,30,887.0,99.0,2.8,30.0,763.0,874.06,638.41
2017,5,24,15,45,875.0,96.0,2.7,30.0,716.5,851.45,624.41
2017,5,24,16,0,863.0,93.0,2.6,30.0,670.0,825.58,608.32
2017,5,24,16,15,845.0,90.0,2.4,29.5,618.5,791.81,587.42
2017,5,24,16,30,827.0,87.0,2.2,29.0,567.0,763.39,570.05
2017,5,24,16,45,804.0,83.0,2.05,29.0,512.5,719.44,541.0
2017,5,24,17,0,781.0,79.0,1.9,29.0,458.0,673.78,510.52
2017,5,24,17,15,748.0,74.5,1.6,28.5,402.0,619.29,472.41
2017,5,24,17,30,715.0,70.0,1.3,28.0,346.0,564.52,432.75
2017,5,24,17,45,667.0,65.0,1.05,27.5,290.0,502.57,386.77
2017,5,24,18,0,619.0,60.0,0.8,27.0,234.0,440.51,339.13
2017,5,24,18,15,547.0,52.5,0.85,26.0,181.5,365.58,282.01
2017,5,24,18,30,475.0,45.0,0.9,25.0,129.0,296.05,226.12
2017,5,24,18,45,354.0,34.0,0.95,24.5,84.5,208.43,153.73
2017,5,24,19,0,233.0,23.0,1.0,24.0,40.0,129.07,72.1
2017,5,24,19,15,116.5,11.5,1.1,23.0,20.0,45.24,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.0,3.95,15.5,22.5,10.23,0.0
2017,5,25,6,0,244.0,26.0,4.1,16.0,45.0,21.3,10.34
2017,5,25,6,15,358.5,37.0,4.25,16.5,90.0,30.28,20.42
2017,5,25,6,30,473.0,48.0,4.4,17.0,135.0,39.31,28.85
2017,5,25,6,45,543.5,55.5,4.6,18.0,187.5,45.27,34.27
2017,5,25,7,0,614.0,63.0,4.8,19.0,240.0,51.26,39.48
2017,5,25,7,15,660.0,68.5,5.2,19.5,295.5,55.47,43.04
2017,5,25,7,30,706.0,74.0,5.6,20.0,351.0,64.55,50.71
2017,5,25,7,45,737.5,78.5,6.1,21.0,406.5,67.96,53.25
2017,5,25,8,0,769.0,83.0,6.6,22.0,462.0,71.3,55.68
2017,5,25,8,15,792.0,86.5,6.7,22.5,515.5,73.66,57.35
2017,5,25,8,30,815.0,90.0,6.8,23.0,569.0,75.93,58.93
2017,5,25,8,45,829.0,94.5,6.95,24.0,618.0,78.47,60.62
2017,5,25,9,0,843.0,99.0,7.1,25.0,667.0,90.08,69.84
2017,5,25,9,15,855.5,101.5,7.1,25.5,712.5,96.75,75.01
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,153.3,86.1
2017,5,25,9,45,873.5,108.5,7.15,27.0,797.0,210.7,122.75
2017,5,25,10,0,879.0,113.0,7.2,28.0,836.0,267.86,167.14
2017,5,25,10,15,886.5,114.5,7.1,28.5,870.0,323.29,213.7
2017,5,25,10,30,894.0,116.0,7.0,29.0,904.0,378.21,260.72
2017,5,25,10,45,896.5,119.5,6.9,29.5,930.5,431.71,306.35
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,483.76,349.82
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,533.29,390.18
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,581.1,428.05
2017,5,25,11,45,906.5,127.5,6.55,31.5,1008.0,625.41,462.33
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,667.38,493.91
2017,5,25,12,15,906.5,130.0,6.4,32.0,1022.5,705.95,523.2
2017,5,25,12,30,907.0,130.0,6.3,32.0,1026.0,742.21,550.22
2017,5,25,12,45,905.5,130.0,6.25,32.5,1021.5,774.56,572.97
2017,5,25,13,0,904.0,130.0,6.2,33.0,1017.0,804.06,593.08
2017,5,25,13,15,901.0,129.5,6.1,33.0,1004.0,828.82,609.84
2017,5,25,13,30,898.0,129.0,6.0,33.0,991.0,850.09,624.2
2017,5,25,13,45,893.0,128.0,5.9,33.5,970.0,865.66,633.4
2017,5,25,14,0,888.0,127.0,5.8,34.0,949.0,877.46,640.09
2017,5,25,14,15,881.5,125.5,5.7,34.0,920.5,883.72,644.47
2017,5,25,14,30,875.0,124.0,5.6,34.0,892.0,886.17,646.41
2017,5,25,14,45,861.5,124.5,5.55,34.0,856.0,880.59,643.36
2017,5,25,15,0,848.0,125.0,5.5,34.0,820.0,871.39,638.03
2017,5,25,15,15,836.0,122.5,5.4,34.0,779.0,857.17,629.17
2017,5,25,15,30,824.0,120.0,5.3,34.0,738.0,850.34,625.48
2017,5,25,15,45,809.0,117.0,5.2,34.0,692.0,825.99,609.92
2017,5,25,16,0,794.0,114.0,5.1,34.0,646.0,798.61,592.41
2017,5,25,16,15,774.0,110.5,5.0,33.5,595.5,763.89,570.99
2017,5,25,16,30,754.0,107.0,4.9,33.0,545.0,726.83,547.75
2017,5,25,16,45,727.0,102.5,4.85,32.5,492.0,684.75,520.83
2017,5,25,17,0,700.0,98.0,4.8,32.0,439.0,638.15,489.29
2017,5,25,17,15,664.5,92.5,4.5,31.5,384.5,583.73,450.4
2017,5,25,17,30,629.0,87.0,4.2,31.0,330.0,529.45,410.86
2017,5,25,17,45,578.0,80.0,3.95,30.5,276.0,464.65,362.21
2017,5,25,18,0,527.0,73.0,3.7,30.0,222.0,402.17,313.7
2017,5,25,18,15,454.5,63.0,3.55,29.0,171.5,328.28,255.3
2017,5,25,18,30,382.0,53.0,3.4,28.0,121.0,259.91,199.17
2017,5,25,18,45,270.5,39.5,3.3,27.0,79.0,175.83,129.58
2017,5,25,19,0,159.0,26.0,3.2,26.0,37.0,103.73,59.06
2017,5,25,19,15,79.5,13.0,3.45,25.5,18.5,34.86,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,21.5,2.5,1.97,0.0
2017,5,26,6,0,0.0,5.0,3.5,22.0,5.0,3.78,0.0
2017,5,26,6,15,0.0,10.5,3.65,22.5,10.5,7.96,1.06
2017,5,26,6,30,0.0,16.0,3.8,23.0,16.0,12.15,4.8
2017,5,26,6,45,0.0,23.0,4.0,23.5,23.0,17.5,9.51
2017,5,26,7,0,0.0,30.0,4.2,24.0,30.0,22.86,14.16
2017,5,26,7,15,0.0,37.5,4.3,24.5,37.5,28.62,19.08
2017,5,26,7,30,0.0,45.0,4.4,25.0,45.0,34.4,23.92
2017,5,26,7,45,16.5,116.5,4.55,25.5,124.5,87.03,68.38
2017,5,26,8,0,33.0,188.0,4.7,26.0,204.0,128.21,102.31
2017,5,26,8,15,32.5,207.5,4.7,26.5,225.5,140.19,111.56
2017,5,26,8,30,32.0,227.0,4.7,27.0,247.0,151.88,120.49
2017,5,26,8,45,17.5,197.5,4.75,27.5,208.5,143.16,112.74
2017,5,26,9,0,3.0,168.0,4.8,28.0,170.0,124.31,96.85
2017,5,26,9,15,17.5,233.5,4.7,28.0,246.5,167.65,131.63
2017,5,26,9,30,32.0,299.0,4.6,28.0,323.0,200.0,149.1
2017,5,26,9,45,34.0,314.0,4.6,28.5,341.0,215.58,159.9
2017,5,26,10,0,36.0,329.0,4.6,29.0,359.0,231.52,171.24
2017,5,26,10,15,28.5,312.5,4.55,29.5,336.5,226.0,166.89
2017,5,26,10,30,21.0,296.0,4.5,30.0,314.0,225.41,166.3
2017,5,26,10,45,20.0,306.0,4.45,30.5,324.0,234.98,173.04
2017,5,26,11,0,19.0,316.0,4.4,31.0,334.0,244.48,179.67
2017,5,26,11,15,21.0,320.5,4.3,31.0,341.0,251.43,184.72
2017,5,26,11,30,23.0,325.0,4.2,31.0,348.0,256.34,188.29
2017,5,26,11,45,24.0,330.5,4.15,31.5,354.5,265.29,194.47
2017,5,26,12,0,25.0,336.0,4.1,32.0,361.0,274.42,200.76
2017,5,26,12,15,67.0,402.5,4.0,32.5,469.5,357.57,261.07
2017,5,26,12,30,109.0,469.0,3.9,33.0,578.0,450.38,326.75
2017,5,26,12,45,98.5,477.5,3.85,33.5,575.5,454.14,328.38
2017,5,26,13,0,88.0,486.0,3.8,34.0,573.0,461.55,332.8
2017,5,26,13,15,256.5,453.0,3.7,34.0,700.5,594.34,428.39
2017,5,26,13,30,425.0,420.0,3.6,34.0,828.0,725.7,519.93
2017,5,26,13,45,317.5,443.5,3.55,34.0,745.0,663.25,475.77
2017,5,26,14,0,210.0,467.0,3.5,34.0,662.0,590.61,424.92
2017,5,26,14,15,197.0,453.0,3.45,34.0,631.5,574.87,414.81
2017,5,26,14,30,184.0,439.0,3.4,34.0,601.0,557.49,403.25
2017,5,26,14,45,187.5,420.0,3.4,34.0,580.0,548.36,397.96
2017,5,26,15,0,191.0,401.0,3.4,34.0,559.0,537.87,391.71
2017,5,26,15,15,474.0,272.0,3.35,34.0,634.5,698.22,509.84
2017,5,26,15,30,757.0,143.0,3.3,34.0,710.0,814.78,593.33
2017,5,26,15,45,534.0,216.5,3.3,34.0,604.5,689.68,506.34
2017,5,26,16,0,311.0,290.0,3.3,34.0,499.0,553.14,408.72
2017,5,26,16,15,275.5,271.5,3.25,33.5,446.5,502.39,374.71
2017,5,26,16,30,240.0,253.0,3.2,33.0,394.0,451.83,339.7
2017,5,26,16,45,282.5,220.5,3.2,33.0,370.5,445.91,337.72
2017,5,26,17,0,325.0,188.0,3.2,33.0,347.0,435.75,332.26
2017,5,26,17,15,305.5,168.0,2.95,32.0,303.0,392.01,301.41
2017,5,26,17,30,286.0,148.0,2.7,31.0,259.0,348.47,269.97
2017,5,26,17,45,250.5,129.0,2.45,30.5,215.0,296.81,230.67
2017,5,26,18,0,215.0,110.0,2.2,30.0,171.0,247.35,192.07
2017,5,26,18,15,175.5,88.5,2.15,29.5,131.5,195.38,150.6
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,146.44,110.54
2017,5,26,18,45,78.0,45.5,2.05,28.5,59.0,84.63,60.06
2017,5,26,19,0,20.0,24.0,2.0,28.0,26.0,29.47,13.48
2017,5,26,19,15,10.0,12.0,2.3,27.5,13.0,12.53,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,36.5,14.0,3.55,23.5,17.0,11.02,0.0
2017,5,27,6,0,73.0,28.0,3.6,24.0,34.0,20.99,9.92
2017,5,27,6,15,145.5,49.5,3.8,24.0,73.0,36.43,24.89
2017,5,27,6,30,218.0,71.0,4.0,24.0,112.0,51.68,38.51
2017,5,27,6,45,277.0,89.0,4.25,24.5,158.5,64.44,49.72
2017,5,27,7,0,336.0,107.0,4.5,25.0,205.0,76.16,59.75
2017,5,27,7,15,385.0,120.5,4.6,25.5,255.5,84.91,66.99
2017,5,27,7,30,434.0,134.0,4.7,26.0,306.0,93.42,73.84
2017,5,27,7,45,270.0,174.5,4.85,26.5,287.0,116.6,92.82
2017,5,27,8,0,106.0,215.0,5.0,27.0,268.0,143.95,114.9
2017,5,27,8,15,113.5,238.5,5.05,27.5,300.5,152.4,121.15
2017,5,27,8,30,121.0,262.0,5.1,28.0,333.0,164.86,130.62
2017,5,27,8,45,124.0,286.5,5.15,28.5,365.0,177.16,139.85
2017,5,27,9,0,127.0,311.0,5.2,29.0,397.0,188.88,148.53
2017,5,27,9,15,71.5,279.5,5.2,29.5,328.5,183.74,143.7
2017,5,27,9,30,16.0,248.0,5.2,30.0,260.0,179.99,133.39
2017,5,27,9,45,16.5,262.0,5.2,30.5,275.0,192.24,141.96
2017,5,27,10,0,17.0,276.0,5.2,31.0,290.0,204.62,150.7
2017,5,27,10,15,19.0,286.0,5.15,31.0,302.5,214.86,158.13
2017,5,27,10,30,21.0,296.0,5.1,31.0,315.0,225.33,165.79
2017,5,27,10,45,23.5,314.5,5.05,31.5,336.5,235.65,172.99
2017,5,27,11,0,26.0,333.0,5.0,32.0,358.0,253.9,186.06
2017,5,27,11,15,24.0,342.0,4.95,32.0,365.5,264.07,193.5
2017,5,27,11,30,22.0,351.0,4.9,32.0,373.0,276.88,202.86
2017,5,27,11,45,22.0,355.0,4.85,32.5,377.5,282.84,206.75
2017,5,27,12,0,22.0,359.0,4.8,33.0,382.0,288.75,210.6
2017,5,27,12,15,31.0,395.0,4.75,33.0,426.5,327.67,238.9
2017,5,27,12,30,40.0,431.0,4.7,33.0,471.0,367.52,267.62
2017,5,27,12,45,40.5,430.0,4.7,33.5,470.0,373.3,271.24
2017,5,27,13,0,41.0,429.0,4.7,34.0,469.0,378.69,274.68
2017,5,27,13,15,59.0,447.5,4.7,34.0,505.0,413.76,300.19
2017,5,27,13,30,77.0,466.0,4.7,34.0,541.0,450.0,326.34
2017,5,27,13,45,130.0,468.0,4.7,34.0,590.5,515.2,373.61
2017,5,27,14,0,183.0,470.0,4.7,34.0,640.0,569.61,412.95
2017,5,27,14,15,440.5,344.5,4.7,34.0,736.5,715.29,519.92
2017,5,27,14,30,698.0,219.0,4.7,34.0,833.0,838.13,608.84
2017,5,27,14,45,715.5,198.5,4.7,34.0,806.5,840.36,611.31
2017,5,27,15,0,733.0,178.0,4.7,34.0,780.0,838.44,611.57
2017,5,27,15,15,547.5,250.5,4.65,34.0,687.5,740.06,542.32
2017,5,27,15,30,362.0,323.0,4.6,34.0,595.0,631.25,464.51
2017,5,27,15,45,515.5,242.0,4.6,34.0,603.0,698.03,516.18
2017,5,27,16,0,669.0,161.0,4.6,34.0,611.0,746.36,554.09
2017,5,27,16,15,645.5,155.5,4.45,33.5,562.5,709.44,530.0
2017,5,27,16,30,622.0,150.0,4.3,33.0,514.0,670.68,504.7
2017,5,27,16,45,580.5,146.5,4.2,33.0,460.5,618.8,468.51
2017,5,27,17,0,539.0,143.0,4.1,33.0,407.0,559.12,426.29
2017,5,27,17,15,500.0,134.0,3.7,32.0,356.0,504.89,388.2
2017,5,27,17,30,461.0,125.0,3.3,31.0,305.0,451.69,349.76
2017,5,27,17,45,369.0,120.0,2.95,30.5,250.0,372.02,289.11
2017,5,27,18,0,277.0,115.0,2.6,30.0,195.0,287.58,223.55
2017,5,27,18,15,220.5,94.5,2.5,29.5,149.5,225.43,174.2
2017,5,27,18,30,164.0,74.0,2.4,29.0,104.0,168.07,127.44
2017,5,27,18,45,82.0,48.0,2.35,28.5,63.0,89.38,63.79
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,17.17,5.87
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,10.62,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,20.49,9.75
2017,5,28,6,15,121.0,50.5,1.4,23.0,70.0,36.95,25.49
2017,5,28,6,30,185.0,74.0,1.4,23.0,108.0,53.31,40.1
2017,5,28,6,45,264.0,84.0,1.4,23.5,151.0,61.2,47.15
2017,5,28,7,0,343.0,94.0,1.4,24.0,194.0,67.71,52.73
2017,5,28,7,15,397.0,107.0,1.3,24.5,246.5,76.41,59.96
2017,5,28,7,30,451.0,120.0,1.2,25.0,299.0,84.92,66.83
2017,5,28,7,45,423.5,148.0,1.2,25.5,335.5,100.85,79.75
2017,5,28,8,0,396.0,176.0,1.2,26.0,372.0,115.7,91.54
2017,5,28,8,15,330.0,214.0,1.2,26.0,390.0,138.92,110.21
2017,5,28,8,30,264.0,252.0,1.2,26.0,408.0,156.42,123.95
2017,5,28,8,45,292.0,271.0,1.2,26.5,457.5,165.59,130.62
2017,5,28,9,0,320.0,290.0,1.2,27.0,507.0,174.3,136.88
2017,5,28,9,15,251.0,325.5,1.2,27.0,503.0,188.21,147.5
2017,5,28,9,30,182.0,361.0,1.2,27.0,499.0,233.66,168.79
2017,5,28,9,45,256.5,367.5,1.25,27.5,573.0,256.45,180.21
2017,5,28,10,0,331.0,374.0,1.3,28.0,647.0,299.03,208.16
2017,5,28,10,15,264.0,407.0,1.3,28.0,630.5,326.32,231.59
2017,5,28,10,30,197.0,440.0,1.3,28.0,614.0,355.6,255.83
2017,5,28,10,45,193.5,455.5,1.35,28.5,630.5,382.35,275.59
2017,5,28,11,0,190.0,471.0,1.4,29.0,647.0,408.75,294.76
2017,5,28,11,15,301.0,445.5,1.45,29.0,732.0,458.3,330.05
2017,5,28,11,30,412.0,420.0,1.5,29.0,817.0,519.58,373.89
2017,5,28,11,45,273.5,462.0,1.6,29.5,727.0,499.67,360.25
2017,5,28,12,0,135.0,504.0,1.7,30.0,637.0,465.94,336.11
2017,5,28,12,15,151.0,490.5,1.7,30.0,639.5,480.79,347.24
2017,5,28,12,30,167.0,477.0,1.7,30.0,642.0,495.64,358.13
2017,5,28,12,45,127.0,481.5,1.75,30.5,607.0,483.32,348.65
2017,5,28,13,0,87.0,486.0,1.8,31.0,572.0,459.83,331.45
2017,5,28,13,15,111.5,488.0,1.85,31.0,597.0,488.5,352.38
2017,5,28,13,30,136.0,490.0,1.9,31.0,622.0,529.27,381.18
2017,5,28,13,45,201.5,473.5,1.95,31.0,663.0,578.55,416.74
2017,5,28,14,0,267.0,457.0,2.0,31.0,704.0,642.04,461.4
2017,5,28,14,15,272.0,440.5,2.0,31.0,686.5,641.3,461.37
2017,5,28,14,30,277.0,424.0,2.0,31.0,669.0,638.62,460.57
2017,5,28,14,45,287.0,403.5,2.05,31.0,648.0,634.66,459.39
2017,5,28,15,0,297.0,383.0,2.1,31.0,627.0,628.68,456.89
2017,5,28,15,15,184.0,361.5,2.1,31.0,510.5,495.94,364.23
2017,5,28,15,30,71.0,340.0,2.1,31.0,394.0,362.88,268.31
2017,5,28,15,45,35.5,216.0,2.15,31.0,243.0,216.43,161.29
2017,5,28,16,0,0.0,92.0,2.2,31.0,92.0,70.98,49.93
2017,5,28,16,15,2.0,131.5,2.15,31.0,133.0,104.85,76.62
2017,5,28,16,30,4.0,171.0,2.1,31.0,174.0,140.81,104.68
2017,5,28,16,45,2.0,116.0,2.1,31.0,117.5,92.45,67.41
2017,5,28,17,0,0.0,61.0,2.1,31.0,61.0,46.78,31.65
2017,5,28,17,15,0.0,53.0,1.9,30.5,53.0,40.58,26.94
2017,5,28,17,30,0.0,45.0,1.7,30.0,45.0,34.4,22.15
2017,5,28,17,45,0.0,37.5,1.5,29.5,37.5,28.62,17.6
2017,5,28,18,0,0.0,30.0,1.3,29.0,30.0,22.86,12.99
2017,5,28,18,15,0.0,23.0,1.3,28.0,23.0,17.5,8.64
2017,5,28,18,30,0.0,16.0,1.3,27.0,16.0,12.15,4.22
2017,5,28,18,45,0.0,10.0,1.3,26.5,10.0,7.58,0.38
2017,5,28,19,0,0.0,4.0,1.3,26.0,4.0,3.02,0.0
2017,5,28,19,15,0.0,2.0,1.4,25.5,2.0,1.57,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,9.88,1.9
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,22.14,13.28
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,34.26,24.25
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,48.06,36.6
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,61.73,48.65
2017,5,29,7,15,0.0,97.5,3.6,19.0,97.5,72.34,57.84
2017,5,29,7,30,0.0,112.0,3.7,19.0,112.0,82.88,66.82
2017,5,29,7,45,13.5,148.5,3.85,19.0,155.0,107.7,87.94
2017,5,29,8,0,27.0,185.0,4.0,19.0,198.0,126.49,103.64
2017,5,29,8,15,22.0,195.5,4.0,19.0,207.0,139.69,114.41
2017,5,29,8,30,17.0,206.0,4.0,19.0,216.0,147.35,120.44
2017,5,29,8,45,14.5,211.5,4.0,19.5,220.5,151.85,123.56
2017,5,29,9,0,12.0,217.0,4.0,20.0,225.0,156.19,126.55
2017,5,29,9,15,19.5,253.0,3.9,20.5,267.5,179.51,145.2
2017,5,29,9,30,27.0,289.0,3.8,21.0,310.0,193.74,148.37
2017,5,29,9,45,42.5,329.0,3.7,21.5,364.0,224.69,170.84
2017,5,29,10,0,58.0,369.0,3.6,22.0,418.0,258.38,195.38
2017,5,29,10,15,73.0,396.5,3.4,22.0,460.0,287.56,216.93
2017,5,29,10,30,88.0,424.0,3.2,22.0,502.0,319.05,240.35
2017,5,29,10,45,151.5,445.5,3.0,22.5,584.5,359.94,269.39
2017,5,29,11,0,215.0,467.0,2.8,23.0,667.0,416.49,310.23
2017,5,29,11,15,201.0,479.5,2.65,23.0,670.0,436.75,325.68
2017,5,29,11,30,187.0,492.0,2.5,23.0,673.0,455.54,339.76
2017,5,29,11,45,146.0,493.5,2.45,23.5,636.0,449.98,335.37
2017,5,29,12,0,105.0,495.0,2.4,24.0,599.0,440.74,328.01
2017,5,29,12,15,261.5,468.0,2.4,24.0,727.0,536.69,399.08
2017,5,29,12,30,418.0,441.0,2.4,24.0,855.0,644.67,476.97
2017,5,29,12,45,426.5,440.0,2.4,24.5,860.5,675.48,497.48
2017,5,29,13,0,435.0,439.0,2.4,25.0,866.0,704.44,516.97
2017,5,29,13,15,457.5,427.5,2.25,25.0,872.0,734.73,537.64
2017,5,29,13,30,480.0,416.0,2.1,25.0,878.0,763.26,556.82
2017,5,29,13,45,393.5,430.5,2.0,25.0,804.0,711.91,520.7
2017,5,29,14,0,307.0,445.0,1.9,25.0,730.0,664.35,487.11
2017,5,29,14,15,518.0,324.0,1.7,25.0,788.0,761.38,557.72
2017,5,29,14,30,729.0,203.0,1.5,25.0,846.0,847.15,617.57
2017,5,29,14,45,718.0,200.0,1.3,25.0,812.5,841.12,611.29
2017,5,29,15,0,707.0,197.0,1.1,25.0,779.0,831.68,603.63
2017,5,29,15,15,692.5,193.0,1.0,25.0,739.5,815.01,592.58
2017,5,29,15,30,678.0,189.0,0.9,25.0,700.0,795.27,579.59
2017,5,29,15,45,507.5,237.0,0.85,25.5,606.0,684.44,502.85
2017,5,29,16,0,337.0,285.0,0.8,26.0,512.0,567.12,420.51
2017,5,29,16,15,217.0,271.5,0.85,26.0,413.5,435.87,328.64
2017,5,29,16,30,97.0,258.0,0.9,26.0,315.0,310.39,236.38
2017,5,29,16,45,324.5,200.5,0.95,26.0,365.0,454.45,349.13
2017,5,29,17,0,552.0,143.0,1.0,26.0,415.0,566.83,433.39
2017,5,29,17,15,513.0,133.5,0.95,25.5,362.5,511.77,393.73
2017,5,29,17,30,474.0,124.0,0.9,25.0,310.0,457.7,355.18
2017,5,29,17,45,419.0,113.0,0.9,24.5,258.5,393.81,308.1
2017,5,29,18,0,364.0,102.0,0.9,24.0,207.0,333.24,261.83
2017,5,29,18,15,295.5,86.5,1.0,23.5,160.0,264.87,207.96
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,192.62,149.27
2017,5,29,18,45,142.0,50.0,1.2,22.5,73.5,124.35,92.6
2017,5,29,19,0,57.0,29.0,1.3,22.0,34.0,55.59,33.1
2017,5,29,19,15,28.5,14.5,1.5,22.0,17.0,20.17,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,12.2,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,23.09,12.16
2017,5,30,6,15,117.0,54.5,0.4,20.5,74.0,39.53,28.06
2017,5,30,6,30,187.0,78.0,0.5,21.0,113.0,55.84,42.66
2017,5,30,6,45,259.5,95.0,0.65,21.5,161.0,67.99,53.39
2017,5,30,7,0,332.0,112.0,0.8,22.0,209.0,80.04,63.73
2017,5,30,7,15,384.0,125.0,1.05,22.5,260.0,87.75,70.1
2017,5,30,7,30,436.0,138.0,1.3,23.0,311.0,95.92,76.7
2017,5,30,7,45,450.5,149.0,1.55,24.0,351.0,101.95,81.19
2017,5,30,8,0,465.0,160.0,1.8,25.0,391.0,107.63,85.3
2017,5,30,8,15,458.5,184.0,1.9,25.0,432.5,120.01,95.24
2017,5,30,8,30,452.0,208.0,2.0,25.0,474.0,131.53,104.37
2017,5,30,8,45,397.0,246.0,2.15,25.5,495.0,155.79,123.61
2017,5,30,9,0,342.0,284.0,2.3,26.0,516.0,172.0,136.06
2017,5,30,9,15,333.5,309.0,2.35,26.5,548.0,182.06,143.45
2017,5,30,9,30,325.0,334.0,2.4,27.0,580.0,221.28,155.89
2017,5,30,9,45,525.0,263.0,2.45,27.5,685.0,231.22,151.4
2017,5,30,10,0,725.0,192.0,2.5,28.0,790.0,265.34,169.04
2017,5,30,10,15,735.5,195.0,2.5,28.0,823.5,316.59,210.62
2017,5,30,10,30,746.0,198.0,2.5,28.0,857.0,368.12,253.24
2017,5,30,10,45,757.5,198.5,2.55,28.0,885.0,420.85,296.58
2017,5,30,11,0,769.0,199.0,2.6,28.0,913.0,469.68,336.43
2017,5,30,11,15,606.5,310.0,2.65,28.0,880.5,506.67,367.44
2017,5,30,11,30,444.0,421.0,2.7,28.0,848.0,534.86,389.58
2017,5,30,11,45,443.0,430.5,2.75,28.5,861.5,570.24,415.19
2017,5,30,12,0,442.0,440.0,2.8,29.0,875.0,604.86,439.63
2017,5,30,12,15,409.5,444.0,2.8,28.5,848.0,615.61,448.63
2017,5,30,12,30,377.0,448.0,2.8,28.0,821.0,620.32,453.3
2017,5,30,12,45,256.5,475.5,2.85,28.0,729.5,575.75,421.41
2017,5,30,13,0,136.0,503.0,2.9,28.0,638.0,517.35,379.09
2017,5,30,13,15,104.0,482.0,2.95,28.0,584.5,476.62,350.61
2017,5,30,13,30,72.0,461.0,3.0,28.0,531.0,440.41,324.78
2017,5,30,13,45,39.5,316.0,3.05,28.0,354.5,294.88,219.42
2017,5,30,14,0,7.0,171.0,3.1,28.0,178.0,140.17,103.14
2017,5,30,14,15,4.5,157.5,3.1,28.0,162.5,127.41,93.62
2017,5,30,14,30,2.0,144.0,3.1,28.0,147.0,114.52,83.77
2017,5,30,14,45,4.0,159.0,3.1,28.0,163.0,128.36,94.65
2017,5,30,15,0,6.0,174.0,3.1,28.0,179.0,142.4,105.67
2017,5,30,15,15,3.0,147.0,3.05,28.0,149.5,117.91,86.86
2017,5,30,15,30,0.0,120.0,3.0,28.0,120.0,93.5,68.0
2017,5,30,15,45,0.0,81.0,3.0,28.0,81.0,62.49,43.89
2017,5,30,16,0,0.0,42.0,3.0,28.0,42.0,32.27,20.09
2017,5,30,16,15,0.0,95.5,2.85,27.5,95.5,73.7,53.19
2017,5,30,16,30,0.0,149.0,2.7,27.0,149.0,118.47,88.87
2017,5,30,16,45,12.5,165.5,2.6,27.0,172.0,143.29,109.05
2017,5,30,17,0,25.0,182.0,2.5,27.0,195.0,168.97,129.88
2017,5,30,17,15,19.5,161.0,2.2,26.5,170.5,147.11,113.08
2017,5,30,17,30,14.0,140.0,1.9,26.0,146.0,125.51,96.33
2017,5,30,17,45,8.0,118.5,1.6,25.5,122.0,103.43,78.88
2017,5,30,18,0,2.0,97.0,1.3,25.0,98.0,81.69,61.41
2017,5,30,18,15,1.0,75.5,1.25,24.5,76.0,62.85,46.06
2017,5,30,18,30,0.0,54.0,1.2,24.0,54.0,43.8,30.25
2017,5,30,18,45,0.0,35.5,1.15,23.5,35.5,27.94,16.87
2017,5,30,19,0,0.0,17.0,1.1,23.0,17.0,12.95,3.67
2017,5,30,19,15,0.0,8.5,1.1,22.5,8.5,6.69,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,2.5,0.3,20.5,2.5,1.97,0.0
2017,5,31,6,0,0.0,5.0,0.3,21.0,5.0,3.78,0.0
2017,5,31,6,15,0.0,11.5,0.4,21.0,11.5,8.72,1.81
2017,5,31,6,30,0.0,18.0,0.5,21.0,18.0,13.67,6.27
2017,5,31,6,45,0.0,25.5,0.65,21.5,25.5,19.41,11.35
2017,5,31,7,0,0.0,33.0,0.8,22.0,33.0,25.16,16.37
2017,5,31,7,15,11.5,88.5,0.95,22.5,93.0,66.52,52.04
2017,5,31,7,30,23.0,144.0,1.1,23.0,153.0,103.57,83.19
2017,5,31,7,45,25.0,164.5,1.3,23.5,175.5,117.8,94.6
2017,5,31,8,0,27.0,185.0,1.5,24.0,198.0,126.52,101.31
2017,5,31,8,15,32.0,209.0,1.7,24.5,226.5,141.05,112.74
2017,5,31,8,30,37.0,233.0,1.9,25.0,255.0,155.22,123.71
2017,5,31,8,45,36.0,251.0,2.1,25.5,274.0,165.76,131.63
2017,5,31,9,0,35.0,269.0,2.3,26.0,293.0,175.99,139.25
2017,5,31,9,15,26.5,266.0,2.35,26.0,285.0,174.89,137.97
2017,5,31,9,30,18.0,263.0,2.4,26.0,277.0,189.39,142.13
2017,5,31,9,45,17.5,271.5,2.5,26.5,286.0,198.28,148.15
2017,5,31,10,0,17.0,280.0,2.6,27.0,295.0,207.0,154.21
2017,5,31,10,15,21.5,310.0,2.55,27.0,329.5,231.27,172.12
2017,5,31,10,30,26.0,340.0,2.5,27.0,364.0,247.18,183.69
2017,5,31,10,45,27.0,353.0,2.5,27.0,378.5,261.5,194.26
2017,5,31,11,0,28.0,366.0,2.5,27.0,393.0,276.14,205.05
2017,5,31,11,15,170.0,415.5,2.45,27.0,580.0,379.61,280.1
2017,5,31,11,30,312.0,465.0,2.4,27.0,767.0,497.55,364.45
2017,5,31,11,45,374.5,452.5,2.35,27.0,818.5,548.41,400.91
2017,5,31,12,0,437.0,440.0,2.3,27.0,870.0,600.55,438.39
2017,5,31,12,15,439.5,444.0,2.25,27.0,877.5,632.75,461.17
2017,5,31,12,30,442.0,448.0,2.2,27.0,885.0,664.2,483.15
2017,5,31,12,45,242.5,440.5,2.2,27.0,680.5,537.69,394.28
2017,5,31,13,0,43.0,433.0,2.2,27.0,476.0,382.17,281.52
2017,5,31,13,15,32.5,392.0,2.15,27.0,424.5,345.54,255.74
2017,5,31,13,30,22.0,351.0,2.1,27.0,373.0,295.83,219.57
2017,5,31,13,45,22.0,344.0,2.1,27.0,365.0,291.82,217.02
2017,5,31,14,0,22.0,337.0,2.1,27.0,357.0,287.62,214.18
2017,5,31,14,15,20.5,321.5,2.1,27.0,340.5,274.89,205.04
2017,5,31,14,30,19.0,306.0,2.1,27.0,324.0,261.88,195.69
2017,5,31,14,45,19.5,300.0,2.15,27.0,318.0,258.4,193.51
2017,5,31,15,0,20.0,294.0,2.2,27.0,312.0,254.86,191.29
2017,5,31,15,15,13.5,246.0,2.2,26.5,258.0,209.24,157.48
2017,5,31,15,30,7.0,198.0,2.2,26.0,204.0,163.66,123.15
2017,5,31,15,45,30.5,242.5,2.2,26.0,264.0,236.49,180.16
2017,5,31,16,0,54.0,287.0,2.2,26.0,324.0,300.69,229.6
2017,5,31,16,15,179.0,266.0,2.1,26.0,374.0,398.9,306.68
2017,5,31,16,30,304.0,245.0,2.0,26.0,424.0,490.08,376.42
2017,5,31,16,45,297.0,221.0,1.9,26.0,382.5,454.14,350.32
2017,5,31,17,0,290.0,197.0,1.8,26.0,341.0,417.12,323.81
2017,5,31,17,15,255.0,182.5,1.6,25.5,298.0,370.33,289.2
2017,5,31,17,30,220.0,168.0,1.4,25.0,255.0,311.65,244.97
2017,5,31,17,45,194.5,145.0,1.2,24.5,213.5,266.02,209.9
2017,5,31,18,0,169.0,122.0,1.0,24.0,172.0,221.78,174.97
2017,5,31,18,15,131.5,98.5,0.95,23.5,132.5,172.37,135.07
2017,5,31,18,30,94.0,75.0,0.9,23.0,93.0,125.78,96.59
2017,5,31,18,45,52.5,51.5,0.9,23.0,60.5,80.29,58.45
2017,5,31,19,0,11.0,28.0,0.9,23.0,28.0,30.84,16.65
2017,5,31,19,15,5.5,14.0,0.95,22.5,14.0,12.7,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.0,1.2,19.5,22.5,11.8,0.0
2017,6,1,6,0,177.0,30.0,1.4,20.0,45.0,22.71,11.97
2017,6,1,6,15,282.5,43.0,1.5,20.5,87.5,32.67,22.21
2017,6,1,6,30,388.0,56.0,1.6,21.0,130.0,44.96,33.29
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.5,50.94,38.7
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,56.96,43.93
2017,6,1,7,15,270.0,100.0,1.85,22.5,179.5,72.31,56.97
2017,6,1,7,30,1.0,128.0,1.9,23.0,128.0,93.26,74.51
2017,6,1,7,45,35.5,166.5,1.95,23.5,184.0,114.97,92.35
2017,6,1,8,0,70.0,205.0,2.0,24.0,240.0,138.14,111.07
2017,6,1,8,15,55.0,220.0,2.0,24.5,249.0,147.41,118.02
2017,6,1,8,30,40.0,235.0,2.0,25.0,258.0,156.35,124.64
2017,6,1,8,45,26.0,227.0,2.0,25.5,242.5,152.76,121.05
2017,6,1,9,0,12.0,219.0,2.0,26.0,227.0,157.45,124.23
2017,6,1,9,15,15.0,241.5,2.05,26.5,252.5,172.34,135.6
2017,6,1,9,30,18.0,264.0,2.1,27.0,278.0,189.96,141.89
2017,6,1,9,45,28.5,304.5,2.15,27.5,328.0,208.5,154.64
2017,6,1,10,0,39.0,345.0,2.2,28.0,378.0,240.27,177.38
2017,6,1,10,15,89.5,392.5,2.2,28.0,471.0,288.8,211.39
2017,6,1,10,30,140.0,440.0,2.2,28.0,564.0,335.04,244.02
2017,6,1,10,45,136.5,454.0,2.25,28.5,578.0,357.72,260.67
2017,6,1,11,0,133.0,468.0,2.3,29.0,592.0,380.07,276.93
2017,6,1,11,15,125.0,477.0,2.3,29.0,595.5,396.87,289.48
2017,6,1,11,30,117.0,486.0,2.3,29.0,599.0,412.8,301.21
2017,6,1,11,45,95.5,481.0,2.35,29.5,574.0,412.96,301.03
2017,6,1,12,0,74.0,476.0,2.4,30.0,549.0,406.48,296.01
2017,6,1,12,15,231.5,460.0,2.4,30.0,689.0,508.54,370.02
2017,6,1,12,30,389.0,444.0,2.4,30.0,829.0,623.49,451.14
2017,6,1,12,45,646.5,278.0,2.4,30.5,915.5,706.0,510.94
2017,6,1,13,0,904.0,112.0,2.4,31.0,1002.0,778.75,564.11
2017,6,1,13,15,554.5,301.5,2.4,31.0,845.5,704.84,508.68
2017,6,1,13,30,205.0,491.0,2.4,31.0,689.0,583.03,419.77
2017,6,1,13,45,231.0,475.5,2.4,31.0,694.0,601.68,434.4
2017,6,1,14,0,257.0,460.0,2.4,31.0,699.0,632.72,456.44
2017,6,1,14,15,568.0,283.5,2.4,31.0,791.5,766.71,554.53
2017,6,1,14,30,879.0,107.0,2.4,31.0,884.0,863.59,622.27
2017,6,1,14,45,851.5,117.0,2.4,31.0,845.5,854.92,616.7
2017,6,1,15,0,824.0,127.0,2.4,31.0,807.0,842.79,609.89
2017,6,1,15,15,812.5,124.5,2.4,30.5,767.5,840.6,610.95
2017,6,1,15,30,801.0,122.0,2.4,30.0,728.0,823.64,602.28
2017,6,1,15,45,785.5,119.0,2.4,30.0,683.0,799.62,587.83
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,772.7,571.44
2017,6,1,16,15,750.5,112.5,2.4,29.5,589.5,739.37,551.72
2017,6,1,16,30,731.0,109.0,2.4,29.0,541.0,703.78,530.19
2017,6,1,16,45,703.0,105.5,2.45,29.0,489.0,663.2,503.6
2017,6,1,17,0,675.0,102.0,2.5,29.0,437.0,618.29,472.92
2017,6,1,17,15,640.0,96.5,2.4,28.5,384.0,565.64,436.18
2017,6,1,17,30,605.0,91.0,2.3,28.0,331.0,513.14,398.49
2017,6,1,17,45,550.0,85.0,2.2,28.0,278.0,448.56,349.72
2017,6,1,18,0,495.0,79.0,2.1,28.0,225.0,386.55,301.48
2017,6,1,18,15,425.5,69.0,1.95,27.0,176.0,316.22,246.28
2017,6,1,18,30,356.0,59.0,1.8,26.0,127.0,247.78,190.7
2017,6,1,18,45,251.0,45.0,1.65,25.5,85.0,171.61,127.67
2017,6,1,19,0,146.0,31.0,1.5,25.0,43.0,106.56,69.43
2017,6,1,19,15,73.0,15.5,1.6,24.5,21.5,34.55,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,8.26,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,16.03,6.74
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,31.02,20.67
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,45.66,33.76
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,60.95,47.15
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,74.73,58.98
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,93.14,74.61
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,108.69,87.54
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,123.91,99.8
2017,6,2,8,0,138.0,212.0,1.9,24.0,281.0,138.68,111.47
2017,6,2,8,15,221.0,228.5,1.95,24.0,353.0,149.99,120.37
2017,6,2,8,30,304.0,245.0,2.0,24.0,425.0,153.81,123.05
2017,6,2,8,45,257.5,278.0,2.05,24.5,439.5,168.08,134.04
2017,6,2,9,0,211.0,311.0,2.1,25.0,454.0,191.32,152.09
2017,6,2,9,15,128.0,314.5,2.1,25.5,403.5,190.61,150.73
2017,6,2,9,30,45.0,318.0,2.1,26.0,353.0,210.09,156.88
2017,6,2,9,45,101.0,361.0,2.15,26.5,443.5,249.66,183.23
2017,6,2,10,0,157.0,404.0,2.2,27.0,534.0,286.05,207.26
2017,6,2,10,15,89.5,363.5,2.15,27.5,438.5,271.66,198.97
2017,6,2,10,30,22.0,323.0,2.1,28.0,343.0,243.53,179.99
2017,6,2,10,45,116.5,395.5,2.1,28.5,504.0,315.06,230.37
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,412.83,299.24
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,453.03,327.97
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,507.08,367.02
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,534.09,386.07
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,559.73,403.81
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,559.49,403.48
