Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,553.36,398.78
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,606.61,436.16
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,660.59,473.28
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,670.95,480.35
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,678.9,486.1
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,765.05,548.57
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,835.88,599.64
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,759.32,546.02
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,658.02,475.3
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,646.58,469.56
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,633.09,461.75
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,611.59,448.1
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,588.33,433.22
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,679.56,502.33
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,750.56,555.97
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,716.02,534.05
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,679.48,511.18
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,542.36,412.83
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,407.84,313.17
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,455.01,351.69
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,474.71,368.27
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,412.78,321.61
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,353.74,276.17
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,286.88,223.47
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,225.47,173.37
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,156.62,116.51
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,87.82,57.0
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,30.34,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,9.83,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,18.94,9.03
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,33.68,22.93
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,48.04,35.81
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,63.44,49.3
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,78.64,62.31
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,84.05,66.71
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,89.75,71.2
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,113.11,90.2
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,140.74,112.25
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,150.57,119.57
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,157.48,124.49
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,178.54,140.74
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,191.53,150.32
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,200.16,156.69
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,234.57,171.87
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,245.78,172.98
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,295.29,203.78
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,332.72,233.18
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,368.34,261.46
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,400.28,286.2
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,430.57,309.14
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,424.28,306.6
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,404.79,293.57
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,474.45,342.78
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,555.09,398.72
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,593.04,425.18
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,632.35,452.57
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,620.66,443.78
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,603.75,431.44
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,597.36,427.38
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,594.45,425.45
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,586.09,419.91
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,575.82,413.1
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,597.61,430.1
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,633.85,456.38
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,662.27,477.61
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,703.57,507.04
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,618.13,448.54
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,530.87,388.41
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,583.43,428.52
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,630.38,463.3
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,559.3,415.37
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,506.46,379.73
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,389.21,295.31
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,294.32,224.51
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,261.67,201.18
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,216.25,167.24
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,183.4,141.92
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,151.0,116.35
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,116.93,89.2
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,83.95,62.31
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,53.37,36.95
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,20.79,9.79
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,10.23,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,4.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,9.11,1.45
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,19.05,10.6
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,29.04,19.56
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,40.19,29.4
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,50.93,38.72
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,78.46,62.26
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,101.74,81.73
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,89.36,70.65
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,71.81,55.34
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,94.48,74.12
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,116.52,92.12
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,157.35,125.05
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,198.23,157.36
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,207.32,164.11
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,226.14,168.45
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,210.13,156.02
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,194.46,144.88
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,188.09,139.96
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,180.92,134.44
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,231.91,172.26
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,290.43,214.96
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,385.76,283.39
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,511.61,373.31
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,564.4,412.05
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,627.73,459.26
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,664.72,486.22
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,699.76,511.28
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,551.52,405.24
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,340.61,249.26
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,587.19,433.53
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,806.35,586.47
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,529.81,393.15
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,172.21,126.15
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,299.21,222.64
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,423.66,313.31
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,251.89,187.79
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,78.43,55.77
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,69.63,49.22
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,61.01,42.59
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,57.07,39.61
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,53.14,36.63
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,62.39,44.07
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,71.69,51.58
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,161.36,123.22
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,250.31,192.24
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,223.44,172.09
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,196.37,151.92
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,166.97,129.11
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,137.79,106.02
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,108.01,82.12
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,78.93,58.28
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,51.44,35.46
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,21.81,10.66
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,10.62,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,11.41,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,22.02,11.59
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,32.31,21.91
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,44.83,33.19
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,50.77,38.56
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,56.75,43.74
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,61.63,47.69
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,66.43,51.44
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,68.65,52.91
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,70.9,54.37
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,79.16,60.93
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,81.39,62.42
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,82.16,62.71
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,82.89,62.98
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,83.61,63.24
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,140.3,79.64
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,193.58,110.19
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,247.27,149.69
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,300.37,193.01
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,353.1,237.32
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,408.04,286.27
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,451.79,323.02
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,433.45,313.33
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,402.31,292.39
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,448.88,325.41
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,504.44,364.24
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,550.15,397.14
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,601.95,434.2
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,618.26,445.63
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,632.58,455.75
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,625.56,451.88
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,605.85,439.41
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,657.78,477.61
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,699.41,508.41
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,752.61,547.6
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,792.94,578.23
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,817.71,599.01
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,825.39,608.03
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,751.71,556.73
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,664.18,494.49
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,457.13,345.28
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,221.41,166.63
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,127.33,95.14
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,39.14,25.7
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,32.17,20.25
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,25.23,14.75
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,22.14,12.36
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,19.06,9.94
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,15.99,7.49
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,12.92,5.01
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,9.87,2.49
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,6.82,0.0
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,4.54,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.27,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.13,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,11.8,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,22.7,12.15
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,33.65,23.04
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,44.6,32.97
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,54.13,41.46
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,61.07,47.47
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,66.12,51.67
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,71.1,55.66
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,73.74,57.47
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,76.37,59.23
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,117.73,93.38
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,165.89,132.41
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,164.28,130.34
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,169.7,134.08
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,122.42,95.17
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,137.54,78.56
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,191.53,109.84
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,252.3,154.93
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,311.99,211.39
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,367.35,262.23
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,397.56,281.97
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,458.41,327.2
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,505.89,366.49
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,551.81,403.75
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,594.05,436.69
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,633.77,466.9
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,671.13,495.62
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,706.58,522.45
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,739.54,546.27
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,770.14,568.07
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,795.04,586.38
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,816.61,601.61
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,833.55,613.76
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,846.79,623.5
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,853.38,628.6
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,856.24,631.32
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,854.84,631.51
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,849.7,629.29
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,837.33,623.04
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,821.58,614.55
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,809.95,607.98
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,785.12,592.21
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,753.1,572.15
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,718.66,550.2
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,677.86,522.48
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,635.39,492.5
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,587.11,457.64
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,536.42,420.17
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,476.67,374.1
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,418.57,328.08
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,349.89,273.43
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,285.78,220.52
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,208.72,156.06
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,141.69,96.36
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,62.07,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,11.41,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,22.18,11.71
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,33.26,22.63
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,42.86,31.36
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,48.96,36.76
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,55.07,41.92
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,59.75,45.68
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,64.38,49.26
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,67.34,51.35
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,76.03,58.15
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,78.81,60.08
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,81.46,61.9
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,83.45,63.18
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,85.27,64.33
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,85.95,64.7
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,141.48,80.22
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,196.05,110.82
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,250.98,150.69
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,300.07,202.79
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,331.82,238.05
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,375.05,262.39
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,461.24,321.9
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,509.71,360.63
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,556.51,397.28
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,600.07,430.85
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,641.48,462.09
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,679.74,490.26
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,715.82,516.34
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,747.93,538.15
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,777.37,557.71
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,687.93,492.47
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,545.17,389.37
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,583.64,418.16
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,634.98,454.46
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,764.1,548.35
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,861.09,616.4
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,852.23,611.09
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,852.3,612.53
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,838.42,605.82
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,821.2,597.04
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,797.23,582.85
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,770.33,566.66
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,736.76,546.71
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,704.96,527.56
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,662.14,498.84
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,617.96,468.63
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,565.64,431.92
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,513.41,394.35
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,453.61,350.22
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,395.53,305.94
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,326.82,252.59
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,258.77,197.93
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,186.22,138.48
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,123.34,83.88
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,55.7,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,12.2,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,23.32,12.54
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,36.13,24.94
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,48.87,36.35
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,57.91,44.35
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,66.84,52.01
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,73.77,57.74
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,82.71,65.02
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,87.06,68.15
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,91.23,71.07
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,94.06,72.97
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,96.72,74.72
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,99.21,76.33
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,101.45,77.72
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,102.01,77.92
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,144.07,85.87
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,196.43,115.86
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,249.15,153.68
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,305.56,197.69
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,355.76,238.13
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,404.77,277.23
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,453.1,314.93
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,499.36,350.78
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,544.48,384.85
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,586.08,415.11
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,625.92,443.34
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,662.63,469.29
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,697.58,493.51
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,604.56,427.84
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,464.69,328.6
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,428.61,305.16
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,389.75,278.65
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,625.38,447.5
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,830.1,585.47
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,835.93,588.37
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,838.17,591.03
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,721.04,512.5
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,566.35,406.41
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,585.39,422.98
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,585.34,425.71
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,681.71,497.3
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,757.21,553.02
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,723.57,532.48
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,687.86,510.94
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,645.15,483.05
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,601.17,453.64
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,549.12,417.8
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,497.21,381.08
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,438.53,337.51
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,375.6,289.58
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,309.13,238.29
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,247.71,189.06
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,178.71,132.76
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,118.52,80.88
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,54.08,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,6.29,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,12.17,3.84
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,24.84,15.39
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,37.07,26.24
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,51.14,38.54
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,65.08,50.52
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,87.76,69.82
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,110.46,88.85
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,118.7,95.26
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,126.56,101.26
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,144.84,115.79
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,166.56,132.9
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,138.27,109.09
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,118.24,92.23
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,171.71,135.33
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,222.06,164.02
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,255.97,184.13
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,288.91,204.64
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,318.46,226.86
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,349.88,251.36
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,374.42,272.67
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,399.27,292.64
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,441.76,323.66
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,499.58,366.05
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,528.9,388.12
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,557.67,409.56
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,590.46,433.57
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,623.47,457.45
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,684.11,502.56
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,747.8,549.39
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,710.53,519.11
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,644.14,468.82
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,740.46,540.66
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,820.91,599.96
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,730.1,532.77
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,614.35,448.28
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,720.7,527.86
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,813.86,595.51
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,705.61,518.66
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,588.14,434.82
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,565.36,420.88
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,540.79,404.94
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,607.5,456.85
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,655.7,494.55
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,571.71,434.7
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,499.01,382.32
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,450.48,347.86
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,388.35,302.44
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,337.5,264.23
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,288.33,226.14
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,232.64,181.94
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,180.7,139.47
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,125.75,93.7
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,75.78,50.96
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,30.76,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,12.59,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,23.86,13.03
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,38.0,26.63
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,51.93,39.12
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,61.83,47.91
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,71.59,56.32
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,78.99,62.46
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,86.23,68.3
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,112.06,89.68
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,137.45,110.29
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,115.03,91.05
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,100.72,78.72
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,134.85,106.34
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,172.71,136.44
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,186.08,146.44
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,227.03,165.7
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,259.56,184.64
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,288.02,202.24
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,306.12,207.96
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,352.0,238.28
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,401.24,278.94
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,450.11,318.61
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,497.04,356.64
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,542.71,392.83
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,559.7,406.04
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,567.96,410.89
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,580.26,419.95
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,589.14,426.17
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,676.9,490.83
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,759.02,551.05
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,783.4,568.31
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,804.48,583.53
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,819.71,593.53
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,831.36,601.04
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,753.25,544.35
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,650.42,470.1
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,615.96,447.04
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,563.07,410.82
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,703.28,516.05
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,801.95,590.03
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,782.17,577.53
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,754.3,559.98
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,720.47,538.92
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,684.57,516.05
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,639.24,485.01
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,593.02,452.76
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,540.61,415.96
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,481.13,373.03
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,420.74,327.95
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,362.92,283.38
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,296.78,231.27
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,235.85,181.67
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,167.55,125.15
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,99.42,67.75
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,45.01,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,12.98,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,24.68,13.66
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,36.59,25.43
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,48.44,36.13
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,55.97,42.77
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,66.09,51.37
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,71.29,55.65
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,76.41,59.71
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,67.19,51.58
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,71.8,55.14
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,123.03,97.39
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,169.4,134.69
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,117.49,91.68
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,89.5,68.39
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,134.26,104.41
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,211.69,148.54
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,250.93,172.98
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,289.19,200.75
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,300.93,201.6
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,352.67,236.54
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,403.55,279.09
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,453.52,320.18
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,501.61,358.84
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,548.11,395.2
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,591.48,428.24
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,632.76,458.84
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,670.32,487.01
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,705.75,513.11
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,738.35,535.68
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,768.43,556.06
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,793.26,573.51
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,814.69,587.92
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,831.37,599.26
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,844.4,608.29
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,852.07,613.91
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,856.04,617.24
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,853.32,616.3
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,846.94,613.12
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,834.87,606.06
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,819.4,596.85
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,807.07,590.08
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,781.67,574.53
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,749.66,555.43
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,715.24,534.47
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,673.31,506.95
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,632.6,479.05
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,581.67,443.71
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,530.59,407.33
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,470.84,363.33
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,412.83,319.17
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,344.63,266.04
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,280.93,214.56
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,205.32,152.73
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,137.34,94.75
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,62.6,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,12.2,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,23.53,12.68
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,33.17,22.42
2017,6,12,6,30,409.0,56.0,2.9,23.0,135.0,45.09,33.12
2017,6,12,6,45,485.5,63.5,3.0,23.5,186.0,50.75,38.21
2017,6,12,7,0,562.0,71.0,3.1,24.0,237.0,56.49,43.14
2017,6,12,7,15,608.5,77.5,3.05,24.5,290.5,61.11,46.95
2017,6,12,7,30,655.0,84.0,3.0,25.0,344.0,65.67,50.59
2017,6,12,7,45,698.0,85.5,3.0,25.5,399.5,66.75,51.2
2017,6,12,8,0,741.0,87.0,3.0,26.0,455.0,73.49,56.55
2017,6,12,8,15,544.0,160.5,2.95,26.5,447.0,108.37,85.2
2017,6,12,8,30,347.0,234.0,2.9,27.0,439.0,149.21,118.11
2017,6,12,8,45,590.5,165.0,2.9,27.5,550.0,108.0,83.85
2017,6,12,9,0,834.0,96.0,2.9,28.0,661.0,88.09,67.2
2017,6,12,9,15,522.5,226.5,2.9,28.5,588.5,136.34,105.99
2017,6,12,9,30,211.0,357.0,2.9,29.0,516.0,228.09,164.74
2017,6,12,9,45,204.5,379.0,2.9,29.5,540.0,258.55,183.99
2017,6,12,10,0,198.0,401.0,2.9,30.0,564.0,288.51,205.34
2017,6,12,10,15,219.0,416.5,2.9,30.5,604.0,321.48,228.78
2017,6,12,10,30,240.0,432.0,2.9,31.0,644.0,356.76,254.34
2017,6,12,10,45,577.0,269.5,2.95,31.5,800.5,381.88,266.92
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,456.08,319.06
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,505.38,359.01
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,552.97,396.73
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,597.03,430.18
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,638.31,460.65
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.0,676.97,489.54
2017,6,12,12,30,913.0,120.0,3.2,33.0,1026.0,713.42,516.32
2017,6,12,12,45,912.5,119.5,3.25,33.5,1023.0,746.24,539.06
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,776.41,559.56
