Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,15,655.0,272.0,3.3,34.0,915.5,748.38,536.66
2017,6,12,13,30,398.0,425.0,3.3,34.0,811.0,684.32,489.43
2017,6,12,13,45,649.5,270.0,3.35,34.5,884.5,784.5,561.98
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,854.92,611.04
2017,6,12,14,15,895.0,114.0,3.4,35.0,931.5,862.66,616.23
2017,6,12,14,30,889.0,113.0,3.4,35.0,905.0,866.61,619.52
2017,6,12,14,45,867.0,120.0,3.45,35.0,867.5,860.57,616.71
2017,6,12,15,0,845.0,127.0,3.5,35.0,830.0,851.03,611.77
2017,6,12,15,15,834.0,124.5,3.5,34.5,791.0,838.72,606.11
2017,6,12,15,30,823.0,122.0,3.5,34.0,752.0,833.48,605.24
2017,6,12,15,45,809.0,118.5,3.55,34.0,707.5,810.6,591.65
2017,6,12,16,0,795.0,115.0,3.6,34.0,663.0,784.68,576.09
2017,6,12,16,15,776.5,111.5,3.65,33.5,614.0,752.36,557.23
2017,6,12,16,30,758.0,108.0,3.7,33.0,565.0,717.64,536.46
2017,6,12,16,45,734.0,103.5,3.75,33.0,513.0,675.67,508.91
2017,6,12,17,0,710.0,99.0,3.8,33.0,461.0,635.12,481.25
2017,6,12,17,15,677.5,94.0,3.7,32.5,407.5,584.25,446.06
2017,6,12,17,30,645.0,89.0,3.6,32.0,354.0,533.21,409.78
2017,6,12,17,45,600.5,82.5,3.5,31.5,300.5,473.55,365.89
2017,6,12,18,0,556.0,76.0,3.4,31.0,247.0,415.52,321.74
2017,6,12,18,15,491.0,67.0,3.2,30.0,196.5,346.48,268.0
2017,6,12,18,30,426.0,58.0,3.0,29.0,146.0,281.97,215.88
2017,6,12,18,45,330.0,46.0,2.85,28.5,102.0,206.95,154.08
2017,6,12,19,0,234.0,34.0,2.7,28.0,58.0,139.63,96.48
2017,6,12,19,15,117.0,17.0,2.95,27.5,29.0,63.89,0.52
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,12.59,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,24.1,13.04
2017,6,13,6,15,264.0,46.0,3.0,23.5,88.0,34.68,23.59
2017,6,13,6,30,364.0,60.0,3.2,24.0,130.0,45.28,33.12
2017,6,13,6,45,449.0,67.5,3.4,24.5,181.0,53.5,40.39
2017,6,13,7,0,534.0,75.0,3.6,25.0,232.0,59.15,45.23
2017,6,13,7,15,267.0,56.5,3.65,25.5,135.0,41.6,30.09
2017,6,13,7,30,0.0,38.0,3.7,26.0,38.0,29.02,19.21
2017,6,13,7,45,118.0,121.0,3.75,27.0,180.0,86.78,67.72
2017,6,13,8,0,236.0,204.0,3.8,28.0,322.0,131.93,104.46
2017,6,13,8,15,498.5,153.5,3.8,28.5,437.0,103.25,80.27
2017,6,13,8,30,761.0,103.0,3.8,29.0,552.0,83.1,63.3
2017,6,13,8,45,395.5,182.0,3.85,29.5,417.0,113.55,87.81
2017,6,13,9,0,30.0,261.0,3.9,30.0,282.0,171.71,134.06
2017,6,13,9,15,431.0,187.0,3.9,30.5,511.5,113.1,86.46
2017,6,13,9,30,832.0,113.0,3.9,31.0,741.0,135.12,77.38
2017,6,13,9,45,846.0,113.5,3.95,31.5,781.5,188.5,105.6
2017,6,13,10,0,860.0,114.0,4.0,32.0,822.0,242.6,144.07
2017,6,13,10,15,867.5,115.5,4.05,32.0,856.0,296.17,187.22
2017,6,13,10,30,875.0,117.0,4.1,32.0,890.0,349.3,231.72
2017,6,13,10,45,884.0,116.0,4.15,32.5,918.0,400.76,274.59
2017,6,13,11,0,893.0,115.0,4.2,33.0,946.0,451.45,316.15
2017,6,13,11,15,896.5,116.0,4.25,33.0,965.5,499.87,355.81
2017,6,13,11,30,900.0,117.0,4.3,33.0,985.0,546.58,393.24
2017,6,13,11,45,891.0,125.5,4.4,33.5,994.0,589.33,426.11
2017,6,13,12,0,882.0,134.0,4.5,34.0,1003.0,629.07,455.87
2017,6,13,12,15,882.0,134.5,4.55,34.0,1007.0,666.46,484.15
2017,6,13,12,30,882.0,135.0,4.6,34.0,1011.0,701.73,510.39
2017,6,13,12,45,884.5,132.0,4.65,34.5,1008.0,734.27,533.27
2017,6,13,13,0,887.0,129.0,4.7,35.0,1005.0,764.35,554.0
2017,6,13,13,15,581.0,304.0,4.75,35.0,875.5,715.16,515.89
2017,6,13,13,30,275.0,479.0,4.8,35.0,746.0,630.97,453.05
2017,6,13,13,45,578.0,299.5,4.85,35.5,845.0,749.3,540.56
2017,6,13,14,0,881.0,120.0,4.9,36.0,944.0,841.93,606.72
2017,6,13,14,15,875.0,118.5,4.95,35.5,917.5,849.17,613.22
2017,6,13,14,30,869.0,117.0,5.0,35.0,891.0,852.67,617.85
2017,6,13,14,45,868.0,111.0,5.05,35.0,859.5,852.56,618.92
2017,6,13,15,0,867.0,105.0,5.1,35.0,828.0,848.59,617.55
2017,6,13,15,15,458.5,217.0,5.1,35.0,597.5,619.24,457.29
2017,6,13,15,30,50.0,329.0,5.1,35.0,367.0,330.56,242.72
2017,6,13,15,45,192.5,310.5,5.1,35.0,445.0,450.28,334.58
2017,6,13,16,0,335.0,292.0,5.1,35.0,523.0,564.94,419.91
2017,6,13,16,15,561.0,191.0,5.1,34.5,544.0,657.63,492.04
2017,6,13,16,30,787.0,90.0,5.1,34.0,565.0,720.33,541.42
2017,6,13,16,45,760.0,88.0,5.15,34.0,512.5,678.16,513.21
2017,6,13,17,0,733.0,86.0,5.2,34.0,460.0,634.6,483.4
2017,6,13,17,15,702.5,82.0,5.2,33.5,407.5,585.44,449.26
2017,6,13,17,30,672.0,78.0,5.2,33.0,355.0,538.02,415.35
2017,6,13,17,45,619.0,74.5,5.2,32.5,301.0,475.78,369.09
2017,6,13,18,0,566.0,71.0,5.2,32.0,247.0,415.78,323.03
2017,6,13,18,15,502.0,63.5,5.1,31.0,196.5,348.54,270.29
2017,6,13,18,30,438.0,56.0,5.0,30.0,146.0,285.69,219.11
2017,6,13,18,45,327.5,45.5,4.9,29.5,102.0,205.56,153.13
2017,6,13,19,0,217.0,35.0,4.8,29.0,58.0,134.69,93.13
2017,6,13,19,15,108.5,17.5,4.7,28.5,29.0,62.1,3.63
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,16.5,3.5,23.5,21.5,12.98,0.0
2017,6,14,6,0,114.0,33.0,3.6,24.0,43.0,24.6,13.31
2017,6,14,6,15,206.5,49.5,3.85,24.5,83.0,36.8,25.23
2017,6,14,6,30,299.0,66.0,4.1,25.0,123.0,48.88,36.02
2017,6,14,6,45,369.0,78.0,4.35,25.5,171.0,57.61,43.71
2017,6,14,7,0,439.0,90.0,4.6,26.0,219.0,66.26,51.09
2017,6,14,7,15,489.5,99.0,4.65,26.5,270.5,72.6,56.3
2017,6,14,7,30,540.0,108.0,4.7,27.0,322.0,80.76,62.89
2017,6,14,7,45,277.0,139.5,4.8,27.5,250.5,96.54,75.73
2017,6,14,8,0,14.0,171.0,4.9,28.0,179.0,123.09,97.25
2017,6,14,8,15,348.5,149.5,4.9,28.5,354.5,97.46,75.56
2017,6,14,8,30,683.0,128.0,4.9,29.0,530.0,90.04,69.05
2017,6,14,8,45,429.0,220.0,4.95,29.5,480.0,135.28,105.53
2017,6,14,9,0,175.0,312.0,5.0,30.0,430.0,190.71,149.41
2017,6,14,9,15,93.0,269.5,5.0,30.5,333.0,168.21,130.72
2017,6,14,9,30,11.0,227.0,5.0,31.0,236.0,165.34,121.94
2017,6,14,9,45,409.5,181.0,5.0,31.5,518.5,158.8,100.47
2017,6,14,10,0,808.0,135.0,5.0,32.0,801.0,237.47,142.6
2017,6,14,10,15,570.0,271.0,5.0,32.5,750.5,308.03,206.27
2017,6,14,10,30,332.0,407.0,5.0,33.0,700.0,359.97,253.77
2017,6,14,10,45,210.5,429.5,5.0,33.5,617.5,364.76,261.28
2017,6,14,11,0,89.0,452.0,5.0,34.0,535.0,354.13,255.89
2017,6,14,11,15,69.0,442.5,5.0,34.0,508.0,349.34,253.0
2017,6,14,11,30,49.0,433.0,5.0,34.0,481.0,341.67,247.74
2017,6,14,11,45,39.0,413.0,5.05,34.5,451.5,329.53,238.68
2017,6,14,12,0,29.0,393.0,5.1,35.0,422.0,315.44,228.14
2017,6,14,12,15,22.0,334.0,5.05,35.0,356.0,272.14,196.93
2017,6,14,12,30,15.0,275.0,5.0,35.0,290.0,223.26,161.38
2017,6,14,12,45,16.5,300.5,5.0,35.5,317.0,245.59,177.46
2017,6,14,13,0,18.0,326.0,5.0,36.0,344.0,268.26,193.55
2017,6,14,13,15,97.0,410.5,5.0,36.0,505.0,416.73,301.36
2017,6,14,13,30,176.0,495.0,5.0,36.0,666.0,556.53,399.93
2017,6,14,13,45,98.5,413.5,5.0,36.0,509.0,435.17,314.21
2017,6,14,14,0,21.0,332.0,5.0,36.0,352.0,281.52,203.5
2017,6,14,14,15,19.0,314.5,5.0,36.0,332.5,266.76,193.29
2017,6,14,14,30,17.0,297.0,5.0,36.0,313.0,251.68,182.57
2017,6,14,14,45,108.0,352.0,5.0,36.0,443.5,409.46,299.16
2017,6,14,15,0,199.0,407.0,5.0,36.0,574.0,541.0,393.85
2017,6,14,15,15,220.5,383.0,4.95,35.5,559.5,539.99,394.87
2017,6,14,15,30,242.0,359.0,4.9,35.0,545.0,537.2,395.17
2017,6,14,15,45,187.5,339.5,4.9,35.0,478.0,474.11,350.2
2017,6,14,16,0,133.0,320.0,4.9,35.0,411.0,411.4,304.95
2017,6,14,16,15,271.5,273.0,4.85,34.5,442.5,491.9,368.09
2017,6,14,16,30,410.0,226.0,4.8,34.0,474.0,563.98,424.04
2017,6,14,16,45,327.5,219.0,4.8,34.0,405.5,469.94,355.76
2017,6,14,17,0,245.0,212.0,4.8,34.0,337.0,396.47,301.45
2017,6,14,17,15,264.0,184.0,4.65,33.5,305.0,374.05,286.58
2017,6,14,17,30,283.0,156.0,4.5,33.0,273.0,348.93,269.05
2017,6,14,17,45,258.0,137.0,4.4,33.0,232.0,304.41,235.07
2017,6,14,18,0,233.0,118.0,4.3,33.0,191.0,261.06,201.27
2017,6,14,18,15,291.0,93.0,4.05,32.0,165.5,254.79,196.34
2017,6,14,18,30,349.0,68.0,3.8,31.0,140.0,252.95,192.84
2017,6,14,18,45,265.5,52.5,3.6,30.0,98.0,184.53,136.88
2017,6,14,19,0,182.0,37.0,3.4,29.0,56.0,124.46,86.07
2017,6,14,19,15,91.0,18.5,3.45,28.5,28.0,58.19,5.83
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,13.0,15.0,3.35,23.5,16.0,11.8,0.0
2017,6,15,6,0,26.0,30.0,3.5,24.0,32.0,22.47,11.64
2017,6,15,6,15,68.5,52.0,3.65,24.0,63.5,37.89,26.2
2017,6,15,6,30,111.0,74.0,3.8,24.0,95.0,53.13,39.8
2017,6,15,6,45,167.0,90.5,4.0,24.5,133.5,64.29,49.6
2017,6,15,7,0,223.0,107.0,4.2,25.0,172.0,75.65,59.31
2017,6,15,7,15,290.5,121.5,4.3,25.5,225.0,85.81,67.74
2017,6,15,7,30,358.0,136.0,4.4,26.0,278.0,93.36,73.77
2017,6,15,7,45,324.5,166.0,4.55,27.0,308.5,112.84,89.46
2017,6,15,8,0,291.0,196.0,4.7,28.0,339.0,128.74,101.89
2017,6,15,8,15,281.0,222.5,4.75,28.5,374.0,142.31,112.39
2017,6,15,8,30,271.0,249.0,4.8,29.0,409.0,155.07,122.11
2017,6,15,8,45,314.0,263.5,4.85,29.5,464.5,162.46,127.41
2017,6,15,9,0,357.0,278.0,4.9,30.0,520.0,169.55,132.44
2017,6,15,9,15,549.5,216.0,4.9,30.5,616.5,131.81,101.6
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,134.08,79.55
2017,6,15,9,45,759.0,154.5,4.9,31.5,754.0,191.78,111.81
2017,6,15,10,0,776.0,155.0,4.9,32.0,795.0,242.75,147.72
2017,6,15,10,15,542.5,284.5,4.85,32.5,741.0,308.18,207.18
2017,6,15,10,30,309.0,414.0,4.8,33.0,687.0,356.38,251.58
2017,6,15,10,45,307.0,429.0,4.75,33.5,707.5,389.45,276.73
2017,6,15,11,0,305.0,444.0,4.7,34.0,728.0,422.21,301.28
2017,6,15,11,15,565.5,303.0,4.65,34.0,843.0,466.53,332.97
2017,6,15,11,30,826.0,162.0,4.6,34.0,958.0,539.04,386.68
2017,6,15,11,45,828.0,163.5,4.55,34.5,970.5,582.27,419.24
2017,6,15,12,0,830.0,165.0,4.5,35.0,983.0,623.62,449.6
2017,6,15,12,15,831.0,165.0,4.45,35.0,987.5,661.35,477.61
2017,6,15,12,30,832.0,165.0,4.4,35.0,992.0,697.09,503.65
2017,6,15,12,45,834.0,163.0,4.35,35.5,989.5,729.96,526.2
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,760.36,546.61
2017,6,15,13,15,833.5,160.5,4.2,36.0,976.0,785.63,564.14
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,807.57,579.24
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,824.29,589.73
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,837.39,597.51
2017,6,15,14,15,820.5,152.5,4.05,37.0,903.0,844.46,602.48
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,847.85,605.18
2017,6,15,14,45,823.0,138.5,4.0,37.0,849.0,850.32,607.64
2017,6,15,15,0,832.0,126.0,4.0,37.0,821.0,837.7,600.34
2017,6,15,15,15,821.5,123.5,4.0,36.5,782.5,826.01,595.05
2017,6,15,15,30,811.0,121.0,4.0,36.0,744.0,821.33,594.49
2017,6,15,15,45,798.0,118.0,4.0,36.0,700.0,800.1,581.71
2017,6,15,16,0,785.0,115.0,4.0,36.0,656.0,775.84,567.0
2017,6,15,16,15,766.5,111.5,3.95,35.5,608.0,743.89,547.98
2017,6,15,16,30,748.0,108.0,3.9,35.0,560.0,709.56,527.14
2017,6,15,16,45,724.5,103.5,3.9,35.0,509.0,668.38,500.01
2017,6,15,17,0,701.0,99.0,3.9,35.0,458.0,628.56,472.86
2017,6,15,17,15,668.5,94.0,3.75,34.5,405.0,578.13,438.07
2017,6,15,17,30,636.0,89.0,3.6,34.0,352.0,527.55,402.26
2017,6,15,17,45,591.5,82.5,3.5,33.5,299.5,468.35,359.05
2017,6,15,18,0,547.0,76.0,3.4,33.0,247.0,410.8,315.63
2017,6,15,18,15,483.0,67.5,3.1,32.0,197.0,343.24,263.4
2017,6,15,18,30,419.0,59.0,2.8,31.0,147.0,280.1,212.78
2017,6,15,18,45,323.0,47.0,2.55,30.5,103.0,201.93,149.23
2017,6,15,19,0,227.0,35.0,2.3,30.0,59.0,138.25,95.4
2017,6,15,19,15,113.5,17.5,2.55,29.5,29.5,63.97,9.41
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,16.0,3.8,22.5,22.0,12.59,0.0
2017,6,16,6,0,140.0,32.0,3.9,23.0,44.0,24.01,12.85
2017,6,16,6,15,237.5,47.0,4.05,23.5,84.5,35.22,24.01
2017,6,16,6,30,335.0,62.0,4.2,24.0,125.0,46.42,34.08
2017,6,16,6,45,412.0,71.5,4.35,24.5,174.5,53.67,40.53
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,63.16,48.66
2017,6,16,7,15,538.0,88.5,4.55,25.5,276.5,68.11,52.72
2017,6,16,7,30,587.0,96.0,4.6,26.0,329.0,72.99,56.59
2017,6,16,7,45,631.5,99.5,4.65,27.0,383.0,74.95,57.79
2017,6,16,8,0,676.0,103.0,4.7,28.0,437.0,76.98,59.01
2017,6,16,8,15,702.0,107.5,4.65,28.5,488.5,79.26,60.54
2017,6,16,8,30,728.0,112.0,4.6,29.0,540.0,81.42,61.97
2017,6,16,8,45,749.5,115.0,4.6,29.5,589.5,89.4,68.15
2017,6,16,9,0,771.0,118.0,4.6,30.0,639.0,90.4,68.6
2017,6,16,9,15,786.0,121.0,4.55,30.5,684.0,91.1,68.81
2017,6,16,9,30,801.0,124.0,4.5,31.0,729.0,127.59,73.43
2017,6,16,9,45,813.5,126.5,4.5,31.5,769.0,181.11,101.62
2017,6,16,10,0,826.0,129.0,4.5,32.0,809.0,241.82,144.88
2017,6,16,10,15,835.0,131.0,4.45,32.5,843.0,294.26,186.43
2017,6,16,10,30,844.0,133.0,4.4,33.0,877.0,346.47,229.39
2017,6,16,10,45,851.0,134.0,4.35,33.5,904.5,396.94,271.16
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,446.51,311.54
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,494.14,350.21
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,540.25,386.79
2017,6,16,11,45,881.0,130.5,4.2,34.5,989.0,584.28,420.25
2017,6,16,12,0,895.0,123.0,4.2,35.0,1005.0,627.03,451.93
2017,6,16,12,15,896.0,123.0,4.15,35.0,1010.0,665.15,480.34
2017,6,16,12,30,897.0,123.0,4.1,35.0,1015.0,701.13,506.65
2017,6,16,12,45,897.0,122.5,4.05,35.5,1012.0,733.94,529.17
2017,6,16,13,0,897.0,122.0,4.0,36.0,1009.0,764.22,549.48
2017,6,16,13,15,895.0,121.5,3.95,36.0,997.5,790.01,567.24
2017,6,16,13,30,893.0,121.0,3.9,36.0,986.0,812.43,582.02
2017,6,16,13,45,889.5,120.0,3.9,36.5,967.5,829.74,592.44
2017,6,16,14,0,886.0,119.0,3.9,37.0,949.0,843.38,600.54
2017,6,16,14,15,880.5,117.5,3.85,37.0,922.5,851.23,605.97
2017,6,16,14,30,875.0,116.0,3.8,37.0,896.0,855.33,609.11
2017,6,16,14,45,853.5,122.0,3.75,37.0,859.5,849.0,605.59
2017,6,16,15,0,832.0,128.0,3.7,37.0,823.0,839.2,599.97
2017,6,16,15,15,821.0,125.5,3.7,37.0,784.0,838.04,600.39
2017,6,16,15,30,810.0,123.0,3.7,37.0,745.0,822.31,591.29
2017,6,16,15,45,795.5,120.0,3.7,37.0,701.0,799.93,577.92
2017,6,16,16,0,781.0,117.0,3.7,37.0,657.0,774.56,562.6
2017,6,16,16,15,762.5,113.5,3.65,36.5,608.5,742.74,543.81
2017,6,16,16,30,744.0,110.0,3.6,36.0,560.0,708.55,523.22
2017,6,16,16,45,719.5,105.5,3.6,35.5,509.0,669.77,498.83
2017,6,16,17,0,695.0,101.0,3.6,35.0,458.0,626.59,470.51
2017,6,16,17,15,663.0,96.0,3.45,34.5,405.0,576.72,436.23
2017,6,16,17,30,631.0,91.0,3.3,34.0,352.0,526.67,400.89
2017,6,16,17,45,586.5,84.0,3.15,34.0,299.5,467.12,356.74
2017,6,16,18,0,542.0,77.0,3.0,34.0,247.0,409.24,312.6
2017,6,16,18,15,479.0,68.0,2.8,33.0,197.0,341.89,261.01
2017,6,16,18,30,416.0,59.0,2.6,32.0,147.0,278.9,210.92
2017,6,16,18,45,322.5,47.0,2.4,31.0,103.0,201.81,148.85
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,138.99,96.1
2017,6,16,19,15,114.5,17.5,2.5,29.5,29.5,64.45,11.82
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,16.5,4.35,23.5,20.5,12.98,0.0
2017,6,17,6,0,98.0,33.0,4.5,24.0,41.0,24.52,13.12
2017,6,17,6,15,185.5,51.0,4.6,24.5,81.0,37.71,25.97
2017,6,17,6,30,273.0,69.0,4.7,25.0,121.0,50.73,37.57
2017,6,17,6,45,357.0,80.0,4.85,25.5,170.5,58.83,44.75
2017,6,17,7,0,441.0,91.0,5.0,26.0,220.0,66.95,51.68
2017,6,17,7,15,491.5,100.0,5.05,26.5,271.5,73.28,56.89
2017,6,17,7,30,542.0,109.0,5.1,27.0,323.0,81.57,63.59
2017,6,17,7,45,593.5,111.5,5.2,27.5,378.0,82.5,64.0
2017,6,17,8,0,645.0,114.0,5.3,28.0,433.0,83.6,64.54
2017,6,17,8,15,672.5,119.5,5.3,28.5,484.5,86.21,66.31
2017,6,17,8,30,700.0,125.0,5.3,29.0,536.0,88.68,67.96
2017,6,17,8,45,728.5,125.5,5.3,29.5,586.0,88.07,67.08
2017,6,17,9,0,757.0,126.0,5.3,30.0,636.0,95.01,72.37
2017,6,17,9,15,772.5,129.5,5.25,30.5,681.0,95.8,72.65
2017,6,17,9,30,788.0,133.0,5.2,31.0,726.0,131.18,76.89
2017,6,17,9,45,801.5,134.5,5.2,31.5,766.5,183.52,104.12
2017,6,17,10,0,815.0,136.0,5.2,32.0,807.0,236.76,141.71
2017,6,17,10,15,824.0,138.0,5.15,32.0,840.5,289.86,184.24
2017,6,17,10,30,833.0,140.0,5.1,32.0,874.0,346.28,230.93
2017,6,17,10,45,840.0,141.0,5.1,32.5,901.5,396.23,272.63
2017,6,17,11,0,847.0,142.0,5.1,33.0,929.0,445.31,313.03
2017,6,17,11,15,851.5,143.0,5.05,33.5,948.5,492.16,350.77
2017,6,17,11,30,856.0,144.0,5.0,34.0,968.0,537.51,386.3
2017,6,17,11,45,838.0,158.5,5.0,34.5,974.5,576.88,416.58
2017,6,17,12,0,820.0,173.0,5.0,35.0,981.0,621.65,449.36
2017,6,17,12,15,820.5,173.5,4.95,35.0,985.0,659.18,477.32
2017,6,17,12,30,821.0,174.0,4.9,35.0,989.0,694.76,503.34
2017,6,17,12,45,655.0,303.5,4.9,35.0,952.5,713.77,514.38
2017,6,17,13,0,489.0,433.0,4.9,35.0,916.0,722.48,517.6
2017,6,17,13,15,652.5,301.0,4.85,35.0,938.0,765.04,550.75
2017,6,17,13,30,816.0,169.0,4.8,35.0,960.0,802.03,580.28
2017,6,17,13,45,813.0,166.5,4.75,35.0,941.5,818.4,591.79
2017,6,17,14,0,810.0,164.0,4.7,35.0,923.0,831.18,600.66
2017,6,17,14,15,803.0,162.0,4.65,35.0,897.0,837.47,605.22
2017,6,17,14,30,796.0,160.0,4.6,35.0,871.0,840.11,607.5
2017,6,17,14,45,796.0,152.5,4.6,35.0,840.5,839.98,608.26
2017,6,17,15,0,796.0,145.0,4.6,35.0,810.0,836.14,606.69
2017,6,17,15,15,784.5,142.0,4.55,35.0,771.5,823.31,599.05
2017,6,17,15,30,773.0,139.0,4.5,35.0,733.0,807.15,589.31
2017,6,17,15,45,760.5,134.5,4.5,35.0,690.0,785.53,576.12
2017,6,17,16,0,748.0,130.0,4.5,35.0,647.0,760.94,560.93
2017,6,17,16,15,729.0,126.0,4.45,34.5,599.5,732.91,544.32
2017,6,17,16,30,710.0,122.0,4.4,34.0,552.0,698.64,522.82
2017,6,17,16,45,675.0,119.0,4.4,34.0,498.0,651.63,490.69
2017,6,17,17,0,640.0,116.0,4.4,34.0,444.0,603.88,457.47
2017,6,17,17,15,509.0,129.0,4.25,33.5,371.5,498.66,381.27
2017,6,17,17,30,378.0,142.0,4.1,33.0,299.0,410.01,315.23
2017,6,17,17,45,350.5,125.5,4.0,33.0,254.5,361.65,278.9
2017,6,17,18,0,323.0,109.0,3.9,33.0,210.0,314.32,242.3
2017,6,17,18,15,282.5,91.0,3.8,32.0,167.5,248.19,191.1
2017,6,17,18,30,242.0,73.0,3.7,31.0,125.0,198.06,150.74
2017,6,17,18,45,181.5,55.0,3.6,30.5,87.5,142.87,105.35
2017,6,17,19,0,121.0,37.0,3.5,30.0,50.0,93.25,63.66
2017,6,17,19,15,60.5,18.5,3.6,29.5,25.0,43.13,7.55
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,57.0,16.0,4.05,23.5,21.0,12.59,0.0
2017,6,18,6,0,114.0,32.0,4.2,24.0,42.0,23.9,12.59
2017,6,18,6,15,207.5,49.0,4.35,24.0,82.5,36.45,24.96
2017,6,18,6,30,301.0,66.0,4.5,24.0,123.0,48.9,36.17
2017,6,18,6,45,199.5,88.5,4.7,24.5,131.5,63.36,48.81
2017,6,18,7,0,98.0,111.0,4.9,25.0,140.0,77.86,61.2
2017,6,18,7,15,266.0,116.5,4.95,25.5,217.0,82.42,64.88
2017,6,18,7,30,434.0,122.0,5.0,26.0,294.0,85.9,67.51
2017,6,18,7,45,551.0,114.5,5.1,27.0,365.5,83.79,65.22
2017,6,18,8,0,668.0,107.0,5.2,28.0,437.0,79.47,61.1
2017,6,18,8,15,695.0,112.0,5.2,28.5,488.5,81.97,62.8
2017,6,18,8,30,722.0,117.0,5.2,29.0,540.0,84.34,64.39
2017,6,18,8,45,747.5,118.5,5.2,29.5,590.5,91.65,70.02
2017,6,18,9,0,773.0,120.0,5.2,30.0,641.0,91.74,69.71
2017,6,18,9,15,788.0,123.0,5.15,30.5,685.5,92.39,69.89
2017,6,18,9,30,803.0,126.0,5.1,31.0,730.0,127.25,73.82
2017,6,18,9,45,816.5,127.0,5.05,31.5,770.5,180.11,101.02
2017,6,18,10,0,830.0,128.0,5.0,32.0,811.0,240.35,143.73
2017,6,18,10,15,838.5,130.0,4.9,32.5,845.0,292.88,185.36
2017,6,18,10,30,847.0,132.0,4.8,33.0,879.0,345.13,228.42
2017,6,18,10,45,853.5,133.5,4.75,33.5,906.0,395.87,270.51
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,445.69,311.18
2017,6,18,11,15,864.0,136.0,4.65,34.5,953.0,492.92,348.96
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,538.57,384.5
2017,6,18,11,45,873.5,135.5,4.55,35.5,986.5,581.74,417.26
2017,6,18,12,0,879.0,134.0,4.5,36.0,1000.0,623.13,447.8
2017,6,18,12,15,879.5,134.0,4.5,36.0,1004.5,660.49,475.78
2017,6,18,12,30,880.0,134.0,4.5,36.0,1009.0,695.75,501.72
2017,6,18,12,45,650.5,288.5,4.5,36.5,934.0,699.28,500.34
2017,6,18,13,0,421.0,443.0,4.5,37.0,859.0,676.64,480.6
2017,6,18,13,15,428.0,436.0,4.55,37.0,855.0,700.79,497.85
2017,6,18,13,30,435.0,429.0,4.6,37.0,851.0,720.28,511.75
2017,6,18,13,45,447.0,415.0,4.65,37.0,841.0,736.0,523.32
2017,6,18,14,0,459.0,401.0,4.7,37.0,831.0,749.21,533.27
2017,6,18,14,15,453.0,383.5,4.75,36.5,798.0,741.91,530.52
2017,6,18,14,30,447.0,366.0,4.8,36.0,765.0,731.51,525.9
2017,6,18,14,45,448.5,347.5,4.85,36.0,735.5,723.66,522.02
2017,6,18,15,0,450.0,329.0,4.9,36.0,706.0,712.99,516.25
2017,6,18,15,15,420.0,324.0,4.9,36.0,663.0,684.97,497.71
2017,6,18,15,30,390.0,319.0,4.9,36.0,620.0,639.43,467.32
2017,6,18,15,45,448.5,276.0,4.95,36.0,602.0,662.11,485.74
2017,6,18,16,0,507.0,233.0,5.0,36.0,584.0,663.93,489.8
2017,6,18,16,15,523.5,207.5,4.95,35.5,547.0,643.96,478.51
2017,6,18,16,30,540.0,182.0,4.9,35.0,510.0,620.49,464.65
2017,6,18,16,45,573.5,153.5,4.9,34.5,474.0,611.51,461.09
2017,6,18,17,0,607.0,125.0,4.9,34.0,438.0,589.91,448.35
2017,6,18,17,15,519.5,128.5,4.85,33.5,375.0,505.38,387.43
2017,6,18,17,30,432.0,132.0,4.8,33.0,312.0,434.5,335.06
2017,6,18,17,45,398.0,118.0,4.75,32.5,265.5,382.6,296.46
2017,6,18,18,0,364.0,104.0,4.7,32.0,219.0,332.17,257.77
2017,6,18,18,15,319.5,88.0,4.45,31.5,174.5,276.09,213.34
2017,6,18,18,30,275.0,72.0,4.2,31.0,130.0,223.28,170.34
2017,6,18,18,45,204.5,55.0,4.0,30.5,91.5,162.25,120.24
2017,6,18,19,0,134.0,38.0,3.8,30.0,53.0,99.34,68.19
2017,6,18,19,15,67.0,19.0,3.75,29.5,26.5,45.91,9.64
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,24.0,20.5,12.59,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,23.87,12.51
2017,6,19,6,15,199.0,50.0,2.8,24.5,81.5,37.1,25.45
2017,6,19,6,30,290.0,68.0,2.9,25.0,122.0,50.18,37.1
2017,6,19,6,45,383.5,72.0,3.0,25.5,168.5,53.71,40.38
2017,6,19,7,0,477.0,76.0,3.1,26.0,215.0,59.25,45.12
2017,6,19,7,15,408.5,107.0,3.1,26.5,243.5,76.59,59.66
2017,6,19,7,30,340.0,138.0,3.1,27.0,272.0,96.75,76.28
2017,6,19,7,45,373.0,155.0,3.15,27.5,322.0,104.2,82.03
2017,6,19,8,0,406.0,172.0,3.2,28.0,372.0,113.61,89.32
2017,6,19,8,15,214.0,193.0,3.0,28.5,299.5,124.87,98.0
2017,6,19,8,30,22.0,214.0,2.8,29.0,227.0,152.23,119.58
2017,6,19,8,45,78.5,262.0,2.6,29.5,314.0,172.41,135.01
2017,6,19,9,0,135.0,310.0,2.4,30.0,401.0,188.64,147.08
2017,6,19,9,15,112.5,328.5,2.15,30.5,408.0,196.41,152.34
2017,6,19,9,30,90.0,347.0,1.9,31.0,415.0,224.81,163.82
2017,6,19,9,45,50.5,289.0,1.7,31.5,328.0,200.44,145.07
2017,6,19,10,0,11.0,231.0,1.5,32.0,241.0,172.26,125.08
2017,6,19,10,15,30.5,310.0,1.4,32.0,337.5,221.8,160.71
2017,6,19,10,30,50.0,389.0,1.3,32.0,434.0,281.5,203.06
2017,6,19,10,45,55.0,408.5,1.2,32.5,459.0,303.39,217.82
2017,6,19,11,0,60.0,428.0,1.1,33.0,484.0,326.18,233.22
2017,6,19,11,15,50.0,421.5,0.9,33.0,469.0,325.95,232.71
2017,6,19,11,30,40.0,415.0,0.7,33.0,454.0,324.07,230.95
2017,6,19,11,45,40.0,421.0,0.55,33.5,460.0,335.04,237.62
2017,6,19,12,0,40.0,427.0,0.4,34.0,466.0,346.05,244.04
2017,6,19,12,15,27.0,342.0,0.65,34.0,369.0,280.89,199.86
2017,6,19,12,30,14.0,257.0,0.9,34.0,272.0,208.59,149.26
2017,6,19,12,45,20.0,319.5,1.2,34.5,340.0,262.62,188.34
2017,6,19,13,0,26.0,382.0,1.5,35.0,408.0,324.86,232.18
2017,6,19,13,15,27.5,385.0,1.6,35.0,412.0,332.73,237.75
2017,6,19,13,30,29.0,388.0,1.7,35.0,416.0,340.47,243.51
2017,6,19,13,45,54.5,419.5,1.85,35.0,471.0,391.62,280.22
2017,6,19,14,0,80.0,451.0,2.0,35.0,526.0,444.52,317.67
2017,6,19,14,15,145.0,447.0,2.05,34.5,578.5,514.77,368.29
2017,6,19,14,30,210.0,443.0,2.1,34.0,631.0,572.21,409.85
2017,6,19,14,45,321.5,389.0,2.15,34.0,664.0,639.04,458.06
2017,6,19,15,0,433.0,335.0,2.2,34.0,697.0,703.7,504.22
2017,6,19,15,15,385.5,336.5,2.25,34.0,647.5,651.69,469.68
2017,6,19,15,30,338.0,338.0,2.3,34.0,598.0,614.04,444.83
2017,6,19,15,45,444.0,278.0,2.35,34.0,598.5,660.21,480.04
2017,6,19,16,0,550.0,218.0,2.4,34.0,599.0,684.23,499.93
2017,6,19,16,15,592.0,184.5,2.4,33.5,568.0,683.4,502.36
2017,6,19,16,30,634.0,151.0,2.4,33.0,537.0,670.58,496.9
2017,6,19,16,45,526.0,165.5,2.45,33.0,466.0,580.19,434.07
2017,6,19,17,0,418.0,180.0,2.5,33.0,395.0,502.86,379.02
2017,6,19,17,15,502.5,140.0,2.45,32.5,370.0,506.15,384.69
2017,6,19,17,30,587.0,100.0,2.4,32.0,345.0,508.72,388.66
2017,6,19,17,45,547.0,91.5,2.4,31.5,294.0,451.97,347.34
2017,6,19,18,0,507.0,83.0,2.4,31.0,243.0,396.58,305.85
2017,6,19,18,15,444.5,73.0,2.15,30.5,194.0,329.89,253.81
2017,6,19,18,30,382.0,63.0,1.9,30.0,145.0,263.36,200.45
2017,6,19,18,45,295.0,50.0,1.7,29.5,102.5,194.34,144.15
2017,6,19,19,0,208.0,37.0,1.5,29.0,60.0,134.01,93.41
2017,6,19,19,15,104.0,18.5,1.55,28.5,30.0,63.07,16.81
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.5,14.5,2.3,23.5,22.0,11.41,0.0
2017,6,20,6,0,179.0,29.0,2.5,24.0,44.0,21.99,11.02
2017,6,20,6,15,280.0,42.0,2.65,24.5,85.0,31.94,21.13
2017,6,20,6,30,381.0,55.0,2.8,25.0,126.0,44.14,31.98
2017,6,20,6,45,453.0,63.5,3.0,26.0,175.0,50.49,37.55
2017,6,20,7,0,525.0,72.0,3.2,27.0,224.0,56.85,42.89
2017,6,20,7,15,573.0,78.5,3.2,27.5,276.5,61.38,46.58
2017,6,20,7,30,621.0,85.0,3.2,28.0,329.0,65.87,50.12
2017,6,20,7,45,656.0,90.5,3.25,28.5,382.0,69.37,52.76
2017,6,20,8,0,691.0,96.0,3.3,29.0,435.0,72.79,55.27
2017,6,20,8,15,716.5,100.0,3.4,29.5,487.0,81.2,61.88
2017,6,20,8,30,742.0,104.0,3.5,30.0,539.0,83.38,63.29
2017,6,20,8,45,496.5,202.0,3.6,30.5,504.5,127.43,98.66
2017,6,20,9,0,251.0,300.0,3.7,31.0,470.0,177.26,137.9
2017,6,20,9,15,244.0,325.0,3.75,31.5,499.5,186.98,144.82
2017,6,20,9,30,237.0,350.0,3.8,32.0,529.0,223.86,159.89
2017,6,20,9,45,272.5,363.0,3.9,32.5,579.5,244.73,169.58
2017,6,20,10,0,308.0,376.0,4.0,33.0,630.0,282.02,194.28
2017,6,20,10,15,328.0,376.5,4.0,33.5,656.5,312.73,216.41
2017,6,20,10,30,348.0,377.0,4.0,34.0,683.0,344.96,240.51
2017,6,20,10,45,186.0,361.5,4.05,34.5,526.0,313.69,223.36
2017,6,20,11,0,24.0,346.0,4.1,35.0,369.0,258.38,186.4
2017,6,20,11,15,196.5,389.5,4.1,35.0,579.0,367.11,263.44
2017,6,20,11,30,369.0,433.0,4.1,35.0,789.0,492.61,351.81
2017,6,20,11,45,367.5,440.0,4.15,35.5,798.5,521.71,372.39
2017,6,20,12,0,366.0,447.0,4.2,36.0,808.0,550.09,392.38
2017,6,20,12,15,626.5,288.0,4.2,36.0,909.0,620.21,444.72
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,695.91,501.27
2017,6,20,12,45,887.5,127.5,4.2,36.5,1007.0,728.29,523.45
2017,6,20,13,0,888.0,126.0,4.2,37.0,1004.0,758.21,543.7
2017,6,20,13,15,885.5,125.5,4.25,37.0,993.0,783.66,561.8
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,805.78,576.77
2017,6,20,13,45,601.5,286.5,4.35,37.0,865.5,754.79,538.69
2017,6,20,14,0,320.0,448.0,4.4,37.0,749.0,664.64,473.05
2017,6,20,14,15,591.5,284.5,4.45,37.0,820.5,774.16,554.14
2017,6,20,14,30,863.0,121.0,4.5,37.0,892.0,848.57,608.03
2017,6,20,14,45,854.0,120.0,4.55,37.0,859.0,846.72,607.43
2017,6,20,15,0,845.0,119.0,4.6,37.0,826.0,841.28,605.01
2017,6,20,15,15,599.5,226.0,4.6,36.5,716.0,752.72,545.35
2017,6,20,15,30,354.0,333.0,4.6,36.0,606.0,622.62,453.64
2017,6,20,15,45,574.5,221.5,4.65,36.0,633.5,720.99,528.0
2017,6,20,16,0,795.0,110.0,4.7,36.0,661.0,778.73,571.66
2017,6,20,16,15,602.0,169.0,4.65,35.5,569.0,676.75,501.46
2017,6,20,16,30,409.0,228.0,4.6,35.0,477.0,565.14,421.71
2017,6,20,16,45,562.0,161.5,4.55,35.0,470.5,602.96,453.19
2017,6,20,17,0,715.0,95.0,4.5,35.0,464.0,632.35,477.49
2017,6,20,17,15,684.5,90.0,4.4,34.5,411.5,585.47,444.87
2017,6,20,17,30,654.0,85.0,4.3,34.0,359.0,535.76,409.7
2017,6,20,17,45,611.5,79.0,4.2,33.5,306.0,477.75,367.24
2017,6,20,18,0,569.0,73.0,4.1,33.0,253.0,421.19,324.44
2017,6,20,18,15,508.5,65.0,3.8,32.0,202.5,355.06,273.22
2017,6,20,18,30,448.0,57.0,3.5,31.0,152.0,292.98,223.3
2017,6,20,18,45,355.5,46.0,3.2,30.5,108.0,219.14,162.75
2017,6,20,19,0,263.0,35.0,2.9,30.0,64.0,151.74,105.93
2017,6,20,19,15,131.5,17.5,2.9,29.5,32.0,70.48,20.63
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,105.0,14.0,2.4,22.5,22.5,11.02,0.0
2017,6,21,6,0,210.0,28.0,2.8,23.0,45.0,21.38,10.54
2017,6,21,6,15,314.0,40.0,2.9,23.5,87.5,32.44,21.64
2017,6,21,6,30,418.0,52.0,3.0,24.0,130.0,42.03,30.32
2017,6,21,6,45,491.0,60.0,3.1,25.0,181.0,48.18,35.74
2017,6,21,7,0,564.0,68.0,3.2,26.0,232.0,54.34,40.94
2017,6,21,7,15,611.0,74.0,3.3,26.5,285.0,58.69,44.51
2017,6,21,7,30,658.0,80.0,3.4,27.0,338.0,63.01,47.94
2017,6,21,7,45,423.0,143.5,3.5,28.0,318.5,98.16,76.9
2017,6,21,8,0,188.0,207.0,3.6,29.0,299.0,137.05,108.23
2017,6,21,8,15,484.0,151.5,3.65,29.5,425.5,101.87,78.82
2017,6,21,8,30,780.0,96.0,3.7,30.0,552.0,79.03,59.72
2017,6,21,8,45,800.5,98.5,3.75,30.5,602.5,80.28,60.42
2017,6,21,9,0,821.0,101.0,3.8,31.0,653.0,81.45,61.05
2017,6,21,9,15,835.0,103.5,3.85,31.5,698.5,92.09,69.32
2017,6,21,9,30,849.0,106.0,3.9,32.0,744.0,125.69,72.18
2017,6,21,9,45,861.0,107.5,4.0,32.5,785.0,180.19,99.12
2017,6,21,10,0,873.0,109.0,4.1,33.0,826.0,235.22,137.28
2017,6,21,10,15,881.0,110.5,4.2,33.5,860.5,289.6,180.15
2017,6,21,10,30,889.0,112.0,4.3,34.0,895.0,343.6,224.58
2017,6,21,10,45,896.0,113.0,4.4,34.5,923.0,396.35,268.26
2017,6,21,11,0,903.0,114.0,4.5,35.0,951.0,448.15,310.56
2017,6,21,11,15,907.0,115.0,4.55,35.0,972.0,497.42,350.73
2017,6,21,11,30,911.0,116.0,4.6,35.0,993.0,545.03,388.72
2017,6,21,11,45,913.0,117.0,4.7,35.5,1006.5,589.7,422.94
2017,6,21,12,0,915.0,118.0,4.8,36.0,1020.0,632.21,454.75
2017,6,21,12,15,916.5,118.5,4.85,36.0,1025.0,671.88,484.62
2017,6,21,12,30,918.0,119.0,4.9,36.0,1030.0,709.36,512.4
2017,6,21,12,45,919.0,117.5,4.95,36.5,1028.0,742.93,535.93
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,773.94,557.26
2017,6,21,13,15,918.0,115.5,5.0,37.0,1015.0,800.41,575.69
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,823.46,591.18
2017,6,21,13,45,913.5,113.5,5.05,37.0,985.5,841.7,603.81
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,856.21,614.1
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.5,865.31,620.66
2017,6,21,14,30,901.0,110.0,5.1,37.0,916.0,870.62,624.87
2017,6,21,14,45,892.0,109.5,5.1,37.0,882.5,869.22,624.8
2017,6,21,15,0,883.0,109.0,5.1,37.0,849.0,864.11,622.43
2017,6,21,15,15,873.0,107.0,5.05,36.5,810.0,853.1,617.32
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,838.57,609.95
2017,6,21,15,45,851.5,102.5,5.0,36.0,727.0,818.93,598.2
2017,6,21,16,0,840.0,100.0,5.0,36.0,683.0,796.1,584.34
2017,6,21,16,15,630.5,163.0,5.0,35.5,582.5,693.63,514.84
2017,6,21,16,30,421.0,226.0,5.0,35.0,482.0,572.61,428.19
2017,6,21,16,45,576.0,158.0,5.0,34.5,475.0,618.26,466.28
2017,6,21,17,0,731.0,90.0,5.0,34.0,468.0,638.76,485.7
2017,6,21,17,15,635.5,100.5,4.9,33.5,402.5,564.21,431.83
2017,6,21,17,30,540.0,111.0,4.8,33.0,337.0,490.33,377.58
2017,6,21,17,45,503.0,101.0,4.75,32.5,288.0,428.42,331.92
2017,6,21,18,0,466.0,91.0,4.7,32.0,239.0,376.05,291.88
2017,6,21,18,15,421.0,77.5,4.45,31.0,192.0,317.58,246.1
2017,6,21,18,30,376.0,64.0,4.2,30.0,145.0,262.19,201.16
2017,6,21,18,45,305.0,50.0,3.95,29.5,103.0,198.91,148.57
2017,6,21,19,0,234.0,36.0,3.7,29.0,61.0,142.51,100.11
2017,6,21,19,15,117.0,18.0,3.6,28.5,30.5,66.82,20.7
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,10.62,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,20.38,9.7
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,33.79,22.75
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,47.0,34.54
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,60.12,45.93
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,72.93,56.74
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,89.52,70.56
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,107.66,85.39
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,110.33,87.11
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,111.59,87.63
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,90.46,69.73
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,74.44,56.18
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,76.1,57.11
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,86.98,65.5
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,126.41,96.76
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,204.44,142.41
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,228.78,151.47
