Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,269.55,177.28
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,289.29,185.88
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,336.83,218.58
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,387.97,265.43
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,425.47,298.25
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,457.89,323.28
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,478.23,338.89
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,494.1,350.06
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,510.83,361.28
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,553.89,391.57
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,604.02,426.28
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,647.69,454.89
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,693.75,484.56
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,695.29,485.13
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,686.84,479.52
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,707.63,492.51
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,719.57,499.61
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,731.62,507.4
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,741.09,513.46
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,809.8,560.95
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,847.02,585.13
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,836.3,577.35
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,822.15,567.97
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,801.76,555.46
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,787.34,546.77
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,756.0,527.86
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,722.17,507.41
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,682.02,482.44
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,640.23,455.45
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,592.78,427.28
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,542.65,396.07
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,484.12,357.76
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,427.08,318.34
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,360.18,269.47
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,297.39,221.39
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,222.85,162.89
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,157.14,108.99
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,71.97,23.4
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,12.2,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,23.09,11.49
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,37.4,25.51
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,51.73,38.21
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,59.47,45.07
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,67.24,51.7
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,74.16,57.39
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,80.96,62.81
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,84.88,65.57
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,86.45,66.34
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,88.89,67.94
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,91.19,69.43
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,91.51,69.15
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,91.81,68.88
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,100.41,75.39
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,129.96,77.47
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,180.96,102.56
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,232.95,138.07
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,284.73,178.1
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,336.57,219.78
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,386.91,260.47
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,436.62,299.98
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,483.48,336.51
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,528.98,370.94
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,571.04,401.79
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,609.87,429.28
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,646.6,455.75
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,681.5,480.39
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,713.2,501.33
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,742.57,520.24
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,766.8,536.85
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,787.81,551.22
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,803.06,561.73
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,814.78,569.96
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,821.27,575.17
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,824.2,578.16
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,822.94,578.16
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,811.15,571.59
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,796.72,564.71
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,779.21,555.76
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,752.54,539.36
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,723.44,521.22
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,634.59,461.81
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,539.57,396.69
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,558.54,412.58
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,554.48,411.96
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,502.8,376.55
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,451.82,340.85
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,393.19,298.34
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,337.15,256.48
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,263.15,199.76
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,206.27,154.69
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,145.4,105.9
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,90.58,61.43
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,38.15,10.4
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,8.65,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,16.79,6.75
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,32.58,21.57
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,47.85,35.1
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,62.77,48.07
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,76.48,59.71
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,90.08,70.99
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,102.24,80.81
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,87.03,67.71
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,71.04,54.03
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,65.39,49.04
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,59.23,43.66
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,94.19,72.06
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,126.9,98.12
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,168.61,130.84
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,196.45,144.57
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,190.7,139.38
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,190.7,139.15
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,227.38,165.66
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,254.56,184.9
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,264.35,191.37
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,273.91,197.59
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,305.0,219.61
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,337.85,242.64
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,340.38,244.27
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,342.15,245.45
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,312.14,225.17
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,276.92,200.8
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,258.38,187.8
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,239.07,174.04
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,312.43,228.13
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,382.82,279.24
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,480.75,350.38
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,570.84,414.91
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,595.14,433.9
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,633.17,462.61
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,571.68,420.87
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,523.4,387.8
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,507.77,378.61
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,490.87,368.27
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,532.52,400.94
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,553.24,418.48
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,447.59,341.81
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,362.06,278.1
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,347.99,269.13
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,332.2,258.45
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,226.95,177.08
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,130.93,100.6
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,109.82,83.93
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,89.07,67.23
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,185.17,146.05
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,247.45,193.87
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,179.1,136.29
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,110.4,78.43
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,51.29,17.19
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,11.41,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,21.78,10.52
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,33.59,22.79
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,45.38,33.56
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,52.3,39.84
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,61.5,47.84
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,66.82,52.28
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,72.03,56.51
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,100.39,80.28
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,132.23,106.53
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,145.71,117.32
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,163.02,131.19
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,173.87,139.37
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,193.84,154.89
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,197.03,156.99
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,220.6,163.8
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,247.38,181.16
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,272.02,199.39
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,298.42,218.83
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,325.23,238.82
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,373.79,272.9
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,422.57,307.85
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,439.12,321.75
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,457.58,336.24
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,358.47,264.91
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,242.72,179.19
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,353.52,261.39
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,472.91,347.22
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,541.56,396.17
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,619.12,450.72
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,631.78,459.51
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,642.47,467.25
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,446.75,329.28
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,227.5,167.51
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,330.17,244.57
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,426.58,314.7
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,317.58,235.43
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,196.44,145.38
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,518.7,391.41
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,785.97,581.52
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,764.17,565.73
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,739.54,550.02
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,705.82,528.83
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,670.08,505.95
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,627.82,477.03
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,584.38,446.82
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,515.06,397.45
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,455.6,354.09
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,407.38,317.5
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,360.44,280.87
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,296.64,230.68
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,237.44,182.8
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,162.96,122.28
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,106.25,74.93
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,49.79,17.04
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,10.23,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,19.7,8.76
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,33.71,22.69
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,47.06,34.72
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,60.94,46.91
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,74.47,58.5
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,78.49,61.74
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,83.6,65.77
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,103.5,82.06
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,127.57,101.48
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,149.02,118.39
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,163.08,129.05
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,173.21,136.18
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,173.03,135.06
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,120.87,93.07
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,121.56,72.04
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,194.02,119.34
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,264.99,176.61
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,308.76,212.18
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,354.55,249.36
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,389.34,275.55
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,425.44,302.65
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,448.91,321.79
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,467.37,336.48
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,492.8,354.73
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,517.66,372.2
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,557.38,400.92
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,599.44,431.13
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,611.91,439.72
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,621.64,446.37
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,666.98,479.1
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,718.91,515.81
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,551.86,400.07
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,356.19,259.33
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,287.11,210.7
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,206.09,151.56
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,388.28,288.35
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,548.86,404.01
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,481.63,356.26
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,396.4,295.53
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,414.13,310.05
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,413.27,310.86
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,392.67,297.41
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,370.99,283.06
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,256.31,196.28
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,149.86,113.33
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,317.29,248.56
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,444.24,347.97
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,385.38,302.74
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,329.59,259.45
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,259.06,203.64
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,205.4,159.63
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,146.22,110.27
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,93.06,65.47
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,44.08,14.92
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,7.08,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,13.72,4.33
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,27.5,17.55
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,40.88,29.57
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,55.51,42.43
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,70.04,54.96
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,86.03,68.45
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,102.83,82.34
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,119.84,96.13
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,136.51,109.38
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,150.81,120.49
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,164.73,131.13
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,173.96,137.89
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,182.84,144.32
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,200.73,157.88
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,224.8,166.24
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,244.06,176.26
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,281.73,201.09
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,307.6,218.32
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,351.23,249.93
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,348.04,252.11
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,327.6,239.89
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,327.05,239.92
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,324.67,238.39
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,351.16,257.21
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,379.03,276.83
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,338.01,247.33
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,290.45,212.85
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,402.18,294.31
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,523.26,379.75
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,434.16,316.29
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,345.12,252.03
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,467.25,341.87
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,582.39,424.2
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,484.21,354.75
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,366.54,270.0
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,495.83,367.17
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,626.01,461.73
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,689.66,510.26
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,734.94,546.47
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,699.96,523.08
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,662.98,498.46
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,430.9,329.2
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,181.77,137.14
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,126.38,94.69
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,72.66,52.46
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,194.69,151.71
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,297.48,233.66
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,261.04,205.53
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,224.69,177.07
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,185.01,145.02
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,146.57,113.19
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,107.01,79.92
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,69.67,48.07
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,32.12,9.65
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,10.23,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,19.77,8.55
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,29.76,19.43
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,41.86,30.39
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,49.01,36.83
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,56.09,42.98
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,60.99,47.07
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,65.83,50.97
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,87.05,68.49
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,123.48,98.25
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,136.29,108.15
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,148.98,117.86
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,169.2,133.53
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,185.42,145.79
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,197.57,154.7
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,219.16,159.92
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,194.56,125.15
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,229.51,135.83
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,293.54,195.77
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,349.75,247.85
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,375.12,269.18
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,382.86,276.71
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,405.11,293.4
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,426.99,309.56
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,472.45,341.69
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,518.64,374.17
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,444.05,321.82
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,351.41,255.24
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,457.58,331.78
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,567.17,408.18
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,697.66,503.91
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,804.97,581.66
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,823.14,592.1
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,837.69,600.8
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,846.48,607.06
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,851.54,611.04
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,846.35,608.45
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,826.68,596.52
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,814.31,590.76
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,805.13,587.13
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,638.02,469.8
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,449.54,333.01
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,588.92,439.86
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,688.84,515.61
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,646.66,486.43
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,603.22,456.71
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,552.03,421.3
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,500.86,384.98
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,433.91,335.2
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,376.95,291.53
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,312.09,241.38
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,251.88,193.26
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,185.12,138.67
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,117.51,82.79
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,54.76,20.05
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,11.02,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.05,9.15
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,32.65,21.57
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.22,31.96
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,51.21,38.21
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,60.38,46.07
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,65.82,50.56
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,71.17,54.83
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,72.86,55.94
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,74.65,57.09
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,77.37,58.99
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,86.68,66.31
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,86.98,66.17
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,87.28,66.06
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,138.6,107.05
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,220.15,158.91
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,196.64,124.88
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,230.72,135.49
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,283.75,177.02
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,336.52,220.3
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,388.21,263.01
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,439.17,304.56
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,487.46,343.96
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,534.17,381.26
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,578.11,414.84
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,620.16,446.12
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,620.86,445.94
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,601.22,430.11
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,682.88,490.2
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,759.04,546.14
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,785.0,564.1
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,807.62,579.22
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,825.14,591.03
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,839.02,600.54
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,847.96,606.93
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,853.18,611.03
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,852.08,611.13
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,847.28,608.95
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,836.82,604.42
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,822.91,597.7
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,718.1,525.81
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,574.69,423.2
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,664.18,492.94
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,724.97,540.14
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,684.96,513.65
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,643.3,485.58
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,595.82,453.05
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,545.71,417.77
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,487.67,374.7
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,431.07,331.45
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,364.71,280.5
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,302.34,230.7
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,225.66,168.2
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,155.65,109.76
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,73.19,28.32
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,11.02,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,21.06,8.86
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,31.98,20.87
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,42.95,30.72
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,42.61,30.73
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,43.67,31.68
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,53.1,39.6
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,62.39,47.24
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,62.8,47.32
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,72.34,54.97
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,104.64,81.29
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,151.19,118.7
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,106.18,81.57
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,84.99,63.98
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,85.97,64.46
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,113.51,66.02
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,205.49,131.53
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,274.3,191.87
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,289.57,206.94
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,291.71,211.93
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,334.95,234.72
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,437.0,305.35
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,462.35,330.4
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,473.32,341.12
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,533.45,385.42
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,611.3,443.32
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,585.34,423.72
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,521.35,375.49
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,533.62,383.86
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,544.72,391.09
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,588.98,423.28
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,642.95,461.79
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,655.62,471.17
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,666.5,479.53
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,626.27,451.42
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,568.52,411.19
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,518.45,376.31
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,466.78,339.78
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,451.85,330.77
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,435.92,320.9
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,604.01,448.05
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,735.95,546.27
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,633.59,473.78
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,526.25,396.72
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,560.51,425.64
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,569.8,436.16
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,518.15,399.18
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,467.21,362.06
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,410.03,319.29
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,354.85,276.86
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,289.05,224.77
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,218.52,167.94
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,156.88,117.31
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,101.85,71.49
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,48.45,17.47
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,10.23,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,19.51,7.62
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,36.56,24.75
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,53.4,39.68
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,65.85,50.64
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,78.22,61.21
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,90.7,71.59
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,104.79,83.07
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,119.82,95.09
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,134.37,106.51
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,148.46,117.61
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,162.03,128.2
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,174.91,137.87
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,187.21,146.98
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,172.07,134.2
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,173.86,119.73
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,219.51,145.81
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,263.42,177.05
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,305.91,208.93
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,349.27,242.47
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,394.06,277.2
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,439.23,311.76
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,467.8,334.94
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,493.14,355.1
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,525.66,378.89
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,551.19,397.31
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,587.24,423.48
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,623.72,449.63
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,643.96,463.48
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,662.43,475.97
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,693.7,497.82
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,720.5,516.48
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,773.23,556.03
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,823.75,593.99
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,830.31,598.95
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,833.36,601.84
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,829.04,599.87
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,821.31,595.69
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,807.29,587.15
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,790.17,576.55
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,767.54,562.5
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,742.08,546.46
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,707.19,524.53
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,670.36,500.92
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,630.22,473.86
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,581.04,440.01
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,528.4,403.04
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,476.45,365.7
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,420.97,324.87
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,367.1,284.04
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,299.79,231.91
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,227.49,174.5
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,162.96,122.01
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,105.83,74.65
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,50.18,18.38
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,10.62,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,20.2,7.82
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,34.85,23.36
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,49.52,36.56
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,59.24,45.21
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,68.79,53.45
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,76.29,59.68
