Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,83.65,65.63
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,106.8,84.48
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,133.46,105.8
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,108.13,84.55
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,94.7,73.21
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,135.26,105.93
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,186.72,146.7
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,134.25,103.94
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,127.44,79.04
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,176.13,101.35
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,226.74,135.46
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,293.42,193.56
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,350.43,243.83
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,385.39,272.82
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,422.27,302.03
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,418.07,301.94
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,409.3,297.04
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,500.84,363.51
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,611.51,444.31
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,649.29,472.44
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,684.99,498.81
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,717.3,521.39
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,747.24,541.86
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,773.25,560.27
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,796.05,575.56
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,813.46,587.38
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,827.31,596.94
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,835.88,602.91
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,840.81,606.6
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,835.58,602.71
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,839.24,604.89
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,716.31,521.02
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,576.63,421.5
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,686.66,505.12
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,769.54,566.61
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,738.22,546.08
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,708.22,527.04
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,667.83,500.13
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,626.0,471.7
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,576.11,437.49
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,526.05,402.25
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,467.23,359.41
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,409.99,316.38
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,342.26,264.45
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,274.63,210.73
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,202.23,151.56
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,139.13,98.67
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,66.9,25.87
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,10.62,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,20.25,7.53
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,32.19,21.06
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,44.11,31.81
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,50.17,37.3
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,58.32,44.32
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,63.14,48.31
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,67.93,52.12
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,97.74,76.8
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,136.08,108.04
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,100.04,77.74
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,80.65,61.37
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,80.65,61.04
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,80.71,60.76
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,91.28,69.02
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,117.96,69.83
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,171.72,94.43
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,226.27,131.44
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,280.45,174.01
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,334.26,218.4
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,386.66,262.02
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,438.16,304.32
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,486.96,344.31
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,534.08,382.06
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,577.17,415.1
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,616.63,444.47
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,654.69,472.96
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,690.66,499.34
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,722.51,521.47
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,751.94,541.47
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,721.26,516.3
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,655.96,467.39
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,755.91,541.18
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,829.5,594.7
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,837.38,599.82
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,841.6,603.04
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,760.63,546.53
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,637.09,458.54
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,608.69,440.36
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,578.73,420.49
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,689.25,503.57
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,772.46,565.05
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,741.05,545.9
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,710.79,527.99
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,669.28,501.53
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,626.51,473.37
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,576.12,438.88
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,525.56,403.29
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,465.45,358.65
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,407.14,314.09
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,339.92,262.42
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,272.98,209.18
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,200.48,149.94
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,137.21,97.01
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,66.1,25.22
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,7.47,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,14.51,3.54
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,29.07,18.45
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,43.18,31.01
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,58.36,44.26
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,73.36,57.1
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,88.0,69.34
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,103.44,81.99
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,108.32,85.6
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,111.89,88.06
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,123.92,97.44
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,140.9,110.71
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,139.42,108.89
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,143.42,111.55
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,111.62,85.43
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,113.85,67.6
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,167.14,92.69
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,228.05,134.74
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,280.43,175.7
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,332.66,218.56
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,383.64,260.87
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,433.76,301.92
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,481.31,340.84
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,527.38,377.76
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,549.17,394.74
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,556.5,399.02
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,619.94,446.97
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,687.03,497.88
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,719.45,520.49
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,749.54,541.18
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,775.3,559.6
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,797.84,574.95
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,815.38,586.88
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,829.35,596.55
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,837.62,602.56
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,842.23,606.28
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,841.08,606.33
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,836.36,604.16
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,825.09,598.82
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,821.04,598.44
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,800.33,585.85
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,776.61,571.32
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,745.85,552.91
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,712.66,532.65
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,672.26,506.1
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,633.39,479.44
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,583.19,444.82
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,532.77,409.12
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,475.18,366.95
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,419.03,324.49
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,352.07,272.1
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,289.25,221.32
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,211.96,158.36
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,148.67,105.09
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,70.53,26.82
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,9.83,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,18.84,5.91
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,30.75,19.81
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,42.69,30.58
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,50.34,37.43
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,60.35,46.04
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,67.63,52.22
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,74.57,57.97
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,74.09,57.24
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,74.07,56.88
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,101.57,79.36
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,151.29,119.56
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,157.37,123.74
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,166.75,130.61
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,118.84,91.51
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,111.46,65.64
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,203.76,130.3
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,275.13,191.53
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,314.08,216.38
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,354.9,244.5
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,385.8,265.08
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,438.09,303.37
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,486.97,342.71
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,534.26,379.75
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,577.07,411.62
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,616.38,439.82
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,654.57,467.79
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,690.74,493.74
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,723.99,516.19
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,755.01,536.66
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,780.64,554.66
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,803.03,569.85
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,820.8,581.0
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,834.99,589.92
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,843.86,596.43
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,849.07,600.76
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,847.67,600.98
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,842.67,599.05
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,842.52,600.4
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,827.25,592.01
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,806.1,579.91
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,781.93,565.82
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,750.8,548.15
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,717.25,528.61
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,678.79,504.01
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,635.58,475.18
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,585.18,441.04
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,534.57,405.83
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,474.33,362.51
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,415.84,319.03
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,348.34,267.53
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,280.57,214.04
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,207.27,154.5
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,143.23,101.07
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,68.53,25.58
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,9.44,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,18.14,5.08
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,29.12,18.44
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,40.15,28.43
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,53.76,40.33
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,69.18,53.53
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,64.03,49.04
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,65.22,49.83
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,95.17,74.58
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,125.75,99.29
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,98.43,76.28
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,79.23,60.13
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,121.71,94.34
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,170.14,132.39
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,119.01,91.01
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,116.94,69.43
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,170.57,93.78
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,224.82,130.04
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,278.23,171.22
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,331.33,214.11
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,383.27,256.33
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,434.34,297.2
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,473.15,330.75
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,496.63,350.26
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,551.39,389.99
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,613.93,435.84
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,537.35,383.01
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,414.99,295.2
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,587.22,421.06
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,750.65,536.76
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,776.5,554.03
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,799.13,569.29
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,816.35,581.28
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,829.99,591.1
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,801.06,570.23
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,741.4,527.64
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,770.04,549.91
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,794.78,569.11
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,743.53,536.37
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,690.32,502.08
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,708.5,517.98
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,728.21,534.37
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,727.65,537.94
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,714.39,532.39
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,677.03,508.05
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,635.03,479.57
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,585.74,445.84
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,536.17,411.0
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,477.01,367.31
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,419.42,323.51
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,352.71,271.62
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,290.06,221.25
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,212.57,158.46
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,148.79,104.98
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,70.57,25.89
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,9.05,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,17.41,4.21
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,28.4,17.87
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,39.43,27.95
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,54.95,41.53
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,70.17,54.59
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,78.95,61.89
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,85.4,67.02
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,108.1,85.57
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,131.02,103.89
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,99.96,77.77
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,81.48,62.19
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,82.56,62.75
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,83.59,63.23
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,112.54,86.25
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,165.46,112.19
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,221.11,146.65
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,275.98,188.19
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,308.04,211.5
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,333.83,231.64
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,377.3,266.03
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,407.57,289.76
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,453.71,321.91
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,528.26,376.57
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,571.81,409.71
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,613.04,440.46
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,651.18,468.89
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,687.21,495.28
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,720.13,518.03
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,750.69,538.73
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,776.93,557.29
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,799.98,572.78
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,818.02,585.07
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,832.5,595.16
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,841.27,601.66
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,846.35,605.92
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,841.68,603.97
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,845.57,607.81
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,834.28,602.99
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,819.6,596.08
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,798.49,583.7
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,774.34,569.29
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,743.86,550.28
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,710.96,529.52
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,616.27,462.89
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,514.34,389.29
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,428.97,328.35
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,364.09,280.58
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,322.04,249.66
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,280.16,217.8
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,233.47,180.89
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,188.71,144.5
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,140.0,104.23
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,94.89,66.11
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,44.72,14.25
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,8.65,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,16.73,3.32
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,26.72,16.39
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,38.7,27.17
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,45.6,33.38
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,52.5,39.35
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,57.54,43.55
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,62.52,47.57
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,65.18,49.54
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,67.86,51.46
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,75.99,57.89
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,78.38,59.51
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,79.9,60.41
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,81.33,61.24
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,82.16,61.59
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,116.62,69.69
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,169.88,94.0
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,223.66,130.25
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,276.86,171.54
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,329.86,214.64
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,381.37,256.89
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,431.92,297.69
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,479.98,336.34
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,526.5,372.85
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,570.72,405.92
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,613.04,436.64
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,651.48,464.78
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,687.75,490.82
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,720.48,513.93
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,750.72,534.98
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,669.06,475.22
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,534.75,378.66
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,617.57,438.11
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,692.68,490.44
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,656.47,465.03
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,617.4,438.19
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,468.47,336.38
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,314.65,227.18
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,533.18,387.75
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,732.4,525.34
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,769.76,552.55
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,783.39,563.71
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,753.62,546.68
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,721.35,528.13
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,591.67,438.51
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,442.11,331.13
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,506.26,381.94
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,545.83,413.03
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,488.69,371.22
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,432.73,329.56
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,366.57,279.57
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,304.34,230.61
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,231.65,171.86
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,167.06,117.58
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,80.0,28.24
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,8.65,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,16.66,2.67
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,27.65,17.05
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,38.67,27.12
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,48.82,36.11
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,56.6,42.85
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,62.13,47.46
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,67.57,51.84
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,70.95,54.38
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,74.27,56.81
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,76.95,58.68
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,79.51,60.43
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,87.46,66.57
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,88.56,67.09
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,89.35,67.38
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,113.71,67.97
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,166.1,92.07
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,219.51,128.01
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,278.57,173.83
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,330.74,216.6
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,352.18,245.17
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,358.73,257.35
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,370.05,265.74
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,389.32,279.74
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,490.05,351.54
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,610.71,437.29
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,649.01,464.92
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,685.24,491.0
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,717.68,514.01
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,747.72,535.03
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,773.88,552.86
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,796.87,567.57
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,814.89,579.05
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,829.4,588.32
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,837.81,593.77
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,842.56,597.02
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,841.58,596.74
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,837.05,594.36
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,837.66,594.96
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,823.4,586.08
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,802.01,573.29
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,777.64,558.66
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,746.64,540.78
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,713.23,521.17
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,575.08,425.72
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,434.94,325.23
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,495.21,372.62
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,532.78,401.44
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,473.28,357.57
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,415.43,314.48
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,348.53,264.54
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,281.14,212.3
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,209.45,155.08
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,146.38,102.75
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,69.43,22.94
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,8.26,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,16.01,1.78
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,26.03,15.81
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,38.02,26.67
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,44.57,32.55
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,51.14,38.19
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,55.89,42.16
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,60.6,45.96
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,63.71,48.21
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,72.3,54.97
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,74.86,56.75
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,77.33,58.44
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,78.61,59.02
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,79.83,59.55
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,90.34,67.71
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,115.62,68.24
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,169.27,92.51
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,223.59,129.06
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,277.73,171.52
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,331.64,216.07
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,383.97,259.38
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,435.45,301.41
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,484.72,341.46
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,532.47,379.38
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,576.67,413.02
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,618.44,443.9
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,657.64,473.13
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,694.66,500.23
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,728.1,523.31
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,759.07,544.22
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,785.68,562.62
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,809.03,578.16
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,827.31,590.42
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,841.99,600.42
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,851.32,606.82
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,856.94,610.94
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,856.28,611.32
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,851.96,609.46
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,841.44,603.47
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,827.49,595.34
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,807.23,583.14
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,793.24,575.21
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,672.88,493.89
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,526.6,390.19
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,600.84,448.89
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,647.15,486.58
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,600.58,454.51
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,551.12,420.03
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,491.4,376.17
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,433.29,332.21
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,365.67,280.53
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,302.08,230.03
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,225.83,168.04
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,155.93,109.59
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,73.17,23.08
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,8.26,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,15.89,0.98
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,27.58,16.94
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,39.29,27.6
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,47.44,34.91
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,53.27,40.0
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,58.29,44.2
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,63.26,48.21
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,65.32,49.68
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,67.48,51.18
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,75.6,57.61
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,78.05,59.28
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,79.01,59.6
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,79.94,59.9
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,90.43,68.06
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,115.79,68.61
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,169.79,93.24
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,224.36,130.17
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,278.45,172.81
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,332.27,217.48
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,384.55,261.01
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,435.78,303.11
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,484.67,343.12
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,532.0,381.0
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,576.81,415.3
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,619.97,447.45
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,659.04,476.81
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,695.79,503.93
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,729.16,527.13
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,759.93,548.04
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,767.86,549.32
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,748.5,532.17
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,807.1,577.3
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,841.24,603.75
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,822.29,589.51
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,772.76,552.69
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,824.74,593.17
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,844.93,609.6
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,751.71,546.39
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,615.86,450.02
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,587.45,431.91
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,557.55,412.1
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,551.99,411.3
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,542.81,407.79
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,602.47,454.77
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,639.08,484.68
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,589.57,450.33
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,539.78,415.2
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,480.2,370.93
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,422.26,326.59
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,354.35,273.69
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,290.63,222.32
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,211.54,157.95
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,146.9,103.39
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,69.36,20.32
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,7.87,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,15.13,0.0
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,28.38,17.54
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,41.4,29.36
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,51.47,38.32
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,61.4,46.91
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,70.49,54.55
