Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,79.33,61.77
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,105.35,83.19
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,130.62,103.58
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,136.84,108.04
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,146.8,115.52
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,156.22,122.48
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,165.1,128.94
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,175.76,136.77
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,199.37,141.7
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,221.25,148.27
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,261.29,172.66
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,282.88,183.3
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,331.46,217.89
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,378.84,263.97
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,412.66,295.17
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,449.67,322.72
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,489.2,351.98
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,545.25,393.29
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,616.13,445.96
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,643.64,463.88
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,651.76,467.07
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,709.32,510.99
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,756.58,548.34
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,680.53,490.97
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,551.53,396.06
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,649.19,465.92
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,750.14,535.31
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,734.35,525.51
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,715.34,514.17
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,660.98,477.15
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,618.16,447.44
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,582.55,423.44
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,527.74,386.03
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,441.97,325.24
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,338.99,250.66
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,319.21,237.82
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,298.9,224.16
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,240.27,180.47
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,169.88,127.07
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,213.66,162.74
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,255.14,196.13
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,220.48,169.57
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,186.24,142.97
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,150.67,114.91
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,107.01,79.86
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,72.84,51.88
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,40.15,25.0
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,18.09,0.93
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,7.87,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.15,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.18,15.7
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,37.29,25.89
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,45.98,33.65
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,52.55,39.38
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,57.59,43.61
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,62.59,47.65
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,64.97,49.38
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,67.4,51.11
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,75.87,57.83
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,78.65,59.76
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,80.16,60.65
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,81.57,61.47
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,82.71,62.08
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,117.68,70.4
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,171.6,95.28
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,225.88,132.18
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,279.6,174.1
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,333.18,217.89
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,341.23,237.73
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,329.97,237.55
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,409.09,291.62
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,531.83,379.18
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,575.67,411.93
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,617.23,442.39
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,531.2,381.98
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,396.88,284.08
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,581.1,418.75
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,756.07,541.78
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,782.15,558.96
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,805.04,574.06
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,822.91,586.2
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,837.21,596.13
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,845.79,602.2
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,850.68,606.04
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,849.36,606.25
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,844.46,604.29
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,589.49,430.18
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,256.03,185.89
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,560.22,414.11
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,783.75,571.58
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,749.97,550.09
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,711.02,526.08
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,578.77,433.64
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,447.1,338.36
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,426.11,325.54
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,417.56,320.79
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,368.24,283.88
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,306.02,236.51
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,253.79,195.57
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,204.41,155.68
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,148.75,110.11
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,98.31,67.81
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,45.95,9.39
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,7.87,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.13,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.14,15.62
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,37.23,25.83
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,45.96,33.63
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,52.54,39.37
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,57.58,43.6
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,62.58,47.64
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,63.7,48.32
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,70.33,53.56
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,73.0,55.43
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,75.57,57.21
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,76.65,57.63
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,77.69,58.03
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,88.37,66.32
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,114.33,67.03
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,168.77,91.76
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,223.72,128.56
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,278.39,170.63
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,332.83,214.4
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,375.4,256.69
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,398.49,279.76
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,454.58,318.3
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,524.76,366.75
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,564.16,393.9
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,603.2,420.36
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,611.08,426.31
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,614.89,429.39
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,693.45,484.64
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,764.01,534.01
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,790.8,550.92
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,814.32,565.7
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,745.92,517.44
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,636.14,440.63
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,486.55,341.86
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,328.39,232.44
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,487.88,346.91
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,649.14,456.44
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,621.78,439.17
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,592.77,421.96
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,616.7,441.92
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,654.22,470.25
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,402.87,296.45
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,136.91,98.85
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,421.02,317.13
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,635.54,472.37
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,584.19,436.73
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,532.7,401.69
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,470.84,357.2
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,410.89,312.67
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,336.96,256.89
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,274.57,207.81
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,200.58,148.28
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,135.83,94.43
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,64.57,13.17
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,7.47,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.39,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,25.74,15.13
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,37.13,25.59
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,47.37,34.58
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,55.26,41.32
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,60.49,45.67
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,65.67,49.81
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,69.48,52.58
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,73.22,55.21
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,75.96,57.08
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,78.58,58.83
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,87.06,65.11
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,88.75,65.83
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,89.86,66.44
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,115.15,67.43
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,169.09,92.5
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,223.53,128.83
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,276.81,169.56
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,333.92,214.94
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,384.75,255.74
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,434.48,295.07
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,424.17,295.34
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,388.24,273.25
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,488.68,344.41
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,612.07,431.33
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,649.78,458.12
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,685.46,483.56
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,716.53,504.37
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,745.09,523.12
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,770.71,541.97
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,793.26,558.35
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,777.25,544.7
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,729.73,510.51
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,482.93,345.35
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,200.12,142.86
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,334.2,241.51
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,479.87,344.11
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,545.04,392.67
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,625.48,451.31
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,533.38,387.85
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,424.47,311.54
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,325.85,241.54
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,246.32,183.15
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,174.1,129.2
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,119.09,87.17
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,123.85,91.62
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,128.8,96.14
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,107.55,79.86
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,86.68,63.61
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,68.17,49.02
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,49.47,33.97
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,33.23,20.71
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,17.54,7.76
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,8.74,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,6.69,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,12.89,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,25.28,14.84
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,37.63,26.27
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,46.28,34.05
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,54.92,41.57
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,63.42,48.85
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,69.49,53.91
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,73.75,57.21
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,77.88,60.33
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,80.7,62.31
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,83.4,64.18
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,85.72,65.72
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,87.85,67.11
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,96.59,74.03
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,121.45,75.08
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,173.49,100.03
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,226.53,136.48
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,278.71,177.73
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,331.06,221.1
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,371.8,262.36
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,392.11,283.65
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,344.63,251.39
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,287.33,210.65
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,435.95,319.56
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,617.14,448.87
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,656.68,477.31
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,694.19,504.55
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,727.79,527.79
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,758.87,548.87
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,785.51,567.53
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,808.94,583.89
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,826.16,595.51
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,839.79,604.81
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,848.03,610.71
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,852.61,614.37
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,846.31,611.37
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,836.4,606.18
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,830.29,604.53
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,814.02,596.18
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,790.09,581.57
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,763.44,565.06
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,730.63,543.73
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,695.68,520.73
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,651.43,490.84
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,606.11,459.73
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,554.06,423.35
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,494.78,381.01
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,432.98,334.87
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,373.79,289.51
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,307.95,238.44
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,246.83,189.43
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,177.46,132.99
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,106.5,74.22
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,49.26,4.98
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,5.51,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,10.96,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,26.73,15.88
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,42.36,30.09
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,55.62,41.79
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,68.19,52.63
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,77.5,60.55
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,86.59,68.06
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,91.66,71.93
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,96.65,75.63
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,101.43,79.1
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,106.66,82.91
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,106.53,82.31
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,106.42,81.78
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,107.37,82.16
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,131.34,83.19
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,178.92,105.46
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,228.8,138.9
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,286.59,194.23
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,323.88,232.06
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,329.79,237.71
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,320.7,232.04
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,329.41,238.65
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,337.39,244.58
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,310.24,224.89
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,279.89,202.79
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,475.61,347.02
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,687.7,496.73
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,600.47,432.17
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,465.45,333.46
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,551.02,395.28
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,642.86,459.42
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,667.25,477.26
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,690.32,494.69
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,722.73,517.92
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,742.99,533.2
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,630.32,455.44
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,512.61,372.34
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,577.73,421.98
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,622.49,456.73
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,622.26,458.7
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,636.2,470.5
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,408.14,307.02
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,159.5,118.25
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,85.11,61.4
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,16.81,7.71
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,60.63,42.7
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,111.16,82.95
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,93.85,69.44
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,76.52,55.8
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,60.18,42.84
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,43.67,29.47
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,29.35,17.71
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,16.0,6.58
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,7.98,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,6.69,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,12.92,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,23.62,13.28
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,36.38,25.02
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,42.94,31.03
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,49.58,36.84
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,54.73,41.19
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,59.85,45.34
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,62.32,47.17
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,70.17,53.45
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,73.18,55.61
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,76.07,57.65
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,77.97,58.75
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,79.75,59.74
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,80.98,60.42
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,117.38,69.25
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,171.32,94.46
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,225.76,131.57
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,279.68,174.03
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,333.41,218.44
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,374.0,260.06
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,394.58,281.83
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,449.85,320.1
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,533.57,381.35
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,578.2,415.17
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,620.74,446.7
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,660.08,476.07
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,697.25,503.34
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,730.43,527.54
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,761.03,549.65
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,787.62,568.09
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,811.02,583.96
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,828.55,596.01
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,842.5,605.82
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,774.14,557.1
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,661.22,475.53
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,652.86,472.03
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,641.88,466.28
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,754.73,550.18
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,830.27,605.71
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,809.29,592.31
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,785.27,577.49
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,753.79,557.39
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,723.89,538.33
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,682.96,511.62
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,640.53,482.89
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,589.06,447.52
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,537.43,411.15
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,476.67,367.01
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,417.62,322.71
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,347.72,268.92
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,278.05,213.47
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,201.63,150.99
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,135.17,94.48
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,63.35,0.64
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,6.29,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,12.23,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,24.51,13.89
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,36.91,25.45
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,44.68,32.48
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,54.54,41.05
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,60.17,45.8
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,65.73,50.32
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,68.92,52.73
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,72.12,55.08
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,74.61,56.81
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,77.01,58.44
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,121.35,94.27
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,166.28,129.75
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,120.14,92.19
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,113.93,67.03
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,167.65,92.61
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,229.25,135.24
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,282.73,177.08
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,336.08,220.71
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,387.98,263.43
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,439.24,304.97
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,488.33,344.65
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,536.01,382.31
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,541.58,387.47
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,515.96,368.12
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,606.75,435.27
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,695.35,501.04
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,629.06,450.9
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,512.41,364.81
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,672.62,482.37
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,808.18,579.18
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,825.71,590.66
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,839.69,600.66
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,848.39,607.1
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,853.45,611.31
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,863.17,618.73
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,856.52,615.52
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,845.0,610.33
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,830.09,602.98
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,809.15,590.43
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,785.16,575.86
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,756.88,559.32
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,721.82,537.95
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,680.94,511.12
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,638.54,482.26
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,587.26,447.07
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,535.83,410.85
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,476.75,367.19
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,419.08,323.3
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,349.1,269.45
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,279.39,213.99
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,205.57,153.5
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,140.89,97.98
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,65.49,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,6.29,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,12.18,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,24.45,13.72
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,36.79,25.31
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,45.2,32.91
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,55.94,42.24
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,61.48,46.91
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,66.97,51.37
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,69.75,53.32
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,72.58,55.23
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,75.37,57.19
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,78.05,59.05
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,85.62,64.87
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,86.53,65.25
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,87.77,65.9
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,115.24,67.68
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,168.69,93.09
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,229.97,135.24
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,283.32,177.0
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,336.61,220.66
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,388.64,263.11
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,440.05,304.31
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,488.76,342.65
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,536.02,378.78
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,581.86,412.88
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,626.59,445.29
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,666.7,474.59
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,704.53,501.74
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,738.54,525.06
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,769.92,546.18
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,797.24,564.14
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,821.29,580.03
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,839.8,591.5
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,854.65,600.7
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,864.53,607.81
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,870.65,612.67
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,762.2,540.78
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,606.74,432.33
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,590.35,423.44
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,572.72,412.9
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,571.19,414.03
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,566.92,413.23
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,558.44,410.43
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,546.57,405.23
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,619.01,461.02
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,662.84,495.38
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,612.64,461.96
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,564.25,428.66
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,504.77,385.3
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,446.75,341.64
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,376.98,288.5
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,311.53,236.55
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,231.25,171.37
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,160.7,110.84
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,72.1,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,5.9,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,11.44,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.06,13.22
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,36.76,25.14
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,44.54,32.19
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,54.53,40.85
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,60.15,45.58
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,65.7,50.09
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,68.55,52.09
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,71.43,54.05
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,73.95,55.79
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,76.38,57.44
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,84.15,63.42
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,85.44,64.09
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,86.72,64.78
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,114.86,66.78
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,168.74,92.37
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,230.29,134.33
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,283.77,175.95
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,337.18,219.45
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,389.3,261.77
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,440.68,302.79
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,489.42,341.02
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,536.71,377.11
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,580.94,410.16
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,622.97,440.77
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,662.36,469.66
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,699.66,496.58
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,733.04,520.66
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,763.95,542.78
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,790.53,561.19
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,813.97,577.01
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,831.58,589.14
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,845.61,599.08
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,855.16,605.79
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,861.07,610.28
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,858.56,609.7
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,864.8,614.99
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,853.52,608.95
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,838.78,600.84
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,816.55,587.85
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,791.34,572.9
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,759.76,554.58
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,729.79,537.19
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,686.23,510.41
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,641.41,481.61
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,590.08,446.9
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,538.62,411.09
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,476.59,365.55
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,416.36,319.95
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,346.18,266.24
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,276.56,211.02
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,200.96,149.31
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,134.85,92.55
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,62.29,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
