Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,5.51,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,11.02,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,24.38,13.32
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,38.05,26.18
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,46.42,33.76
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,54.86,41.12
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,64.03,48.87
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,70.51,54.15
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,72.84,55.81
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,75.27,57.5
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,77.97,59.38
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,80.56,61.14
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,88.02,66.74
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,88.6,66.68
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,89.79,67.28
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,118.52,69.38
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,172.47,95.15
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,227.6,132.5
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,287.93,179.36
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,341.71,223.26
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,394.11,265.89
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,445.91,307.3
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,495.35,346.08
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,543.37,382.69
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,588.99,416.57
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,633.16,448.5
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,673.38,478.0
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,711.33,505.41
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,745.48,529.87
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,777.04,552.28
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,804.14,570.44
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,827.96,586.49
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,846.65,598.05
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,861.69,607.32
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,854.13,603.24
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,815.66,576.45
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,860.3,611.05
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,872.28,620.77
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,800.41,573.6
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,699.28,502.87
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,708.12,512.22
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,711.79,517.59
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,620.34,454.96
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,514.59,381.12
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,604.14,450.3
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,663.89,496.49
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,616.17,464.62
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,565.48,429.71
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,503.01,384.88
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,442.31,339.75
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,371.65,285.18
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,305.4,232.01
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,223.97,165.83
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,150.6,102.79
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,68.65,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,10.23,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,23.98,12.89
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,37.89,26.14
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,47.53,34.84
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,57.16,43.26
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,64.4,49.5
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,73.71,57.33
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,77.51,60.23
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,81.26,63.02
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,84.29,65.16
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,87.19,67.17
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,88.57,67.91
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,89.86,68.58
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,90.84,69.02
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,126.92,77.41
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,179.14,103.09
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,232.39,139.74
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,285.95,181.95
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,339.84,226.12
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,391.78,268.62
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,443.21,309.92
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,492.78,348.76
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,541.17,385.52
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,586.14,418.64
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,628.64,448.92
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,668.67,478.08
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,706.72,505.32
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,672.18,477.98
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,606.56,428.9
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,619.77,439.59
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,631.42,448.89
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,716.75,507.16
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,795.09,559.56
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,515.9,371.7
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,199.8,143.59
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,145.31,104.04
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,91.22,63.64
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,54.1,35.71
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,17.69,7.96
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,28.46,16.28
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,39.23,24.63
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,91.25,64.81
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,147.82,108.29
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,215.47,161.02
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,271.38,204.31
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,231.88,175.14
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,192.96,146.09
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,163.47,123.84
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,134.44,101.43
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,104.2,77.5
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,68.25,48.67
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,44.42,29.25
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,20.37,9.46
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,9.91,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.15,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,22.76,11.82
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,40.82,28.56
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,58.9,44.44
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,76.82,59.93
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,85.01,66.85
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,94.41,74.53
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,108.08,85.57
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,119.66,94.7
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,130.64,103.16
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,141.24,111.2
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,155.12,121.81
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,168.05,131.53
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,189.86,148.18
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,210.79,153.83
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,243.63,172.64
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,275.11,191.63
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,299.36,202.57
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,346.67,233.95
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,395.73,273.36
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,445.29,312.54
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,475.81,338.48
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,486.01,347.09
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,550.69,393.68
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,626.74,448.46
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,637.84,455.29
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,630.2,448.58
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,699.48,498.1
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,767.75,546.27
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,793.38,563.53
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,815.83,578.75
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,832.76,590.56
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,846.21,600.1
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,820.8,581.29
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,789.01,558.35
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,670.51,478.11
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,547.37,392.59
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,501.67,362.56
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,455.04,330.95
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,326.92,239.65
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,203.66,148.83
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,177.93,130.45
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,152.26,111.66
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,121.25,88.37
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,90.56,65.0
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,83.04,59.58
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,75.59,54.1
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,62.87,44.37
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,50.14,34.43
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,38.65,25.3
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,27.49,16.28
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,18.28,8.73
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,9.11,1.06
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,4.54,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,6.29,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,24.09,12.64
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,41.09,28.74
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,53.81,40.12
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,66.52,51.19
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,75.3,58.64
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,84.28,66.01
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,87.44,68.18
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,90.67,70.32
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,122.99,96.49
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,153.93,121.01
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,166.84,130.67
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,179.03,139.67
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,135.11,103.97
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,131.38,80.67
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,213.7,139.26
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,273.88,190.91
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,294.27,197.38
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,344.58,229.95
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,394.78,270.8
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,444.8,310.84
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,457.59,325.81
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,446.52,320.01
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,528.58,379.34
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,628.71,451.73
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,637.72,456.86
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,631.39,450.46
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,532.22,380.44
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,404.72,288.79
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,621.58,447.37
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,819.89,586.49
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,837.49,597.23
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,851.53,606.81
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,859.37,612.46
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,863.55,615.88
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,626.73,453.59
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,329.86,238.1
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,596.39,436.34
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,809.63,588.33
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,589.17,432.59
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,327.47,240.79
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,515.18,384.94
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,680.75,507.69
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,624.69,468.59
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,576.9,435.57
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,521.77,397.38
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,467.58,358.82
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,401.22,309.19
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,325.46,251.32
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,257.32,198.01
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,195.02,147.94
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,120.23,87.66
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,60.89,38.37
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,20.84,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,8.65,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,22.83,11.47
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,37.12,25.4
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,44.87,32.53
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,52.78,39.51
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,61.52,46.95
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,67.74,52.06
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,68.88,52.74
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,70.25,53.58
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,73.17,55.68
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,75.98,57.67
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,82.85,62.84
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,83.37,62.78
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,84.49,63.35
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,116.33,66.6
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,178.78,99.95
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,233.4,138.08
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,288.1,181.45
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,342.74,226.47
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,395.72,270.36
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,447.95,312.89
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,498.03,353.41
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,546.67,391.84
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,590.8,425.2
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,631.65,455.18
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,670.9,484.19
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,708.03,511.12
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,741.51,534.07
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,772.48,554.85
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,798.75,572.65
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,821.85,587.88
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,839.53,599.77
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,853.65,609.44
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,862.44,615.73
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,867.55,619.77
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,874.0,624.85
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,876.01,627.14
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,865.74,621.54
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,851.94,613.79
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,831.92,602.21
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,808.69,588.52
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,787.08,576.94
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,753.37,556.99
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,713.05,532.23
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,670.93,505.75
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,619.85,472.14
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,570.81,438.0
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,510.15,393.31
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,450.98,348.27
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,379.08,292.83
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,311.77,238.69
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,227.7,169.59
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,154.31,103.55
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,53.63,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,9.44,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,20.82,9.81
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,32.6,21.72
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,42.45,30.54
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,50.24,37.35
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,55.69,42.0
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,61.11,46.45
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,64.48,48.94
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,67.84,51.35
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,70.55,53.27
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,79.2,60.06
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,81.01,61.05
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,82.71,61.95
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,83.86,62.54
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,116.5,66.07
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,179.3,99.76
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,234.11,137.89
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,288.62,180.73
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,343.06,225.09
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,396.05,268.38
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,448.34,310.3
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,498.06,350.01
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,546.31,387.59
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,592.8,422.26
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,638.07,455.14
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,678.93,485.06
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,717.42,512.75
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,751.93,536.4
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,783.68,557.13
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,810.84,575.08
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,834.66,590.9
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,853.72,603.95
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,869.12,614.75
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,878.13,621.34
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,883.32,625.62
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,881.48,625.51
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,876.01,623.22
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,865.22,618.67
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,850.91,611.92
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,684.05,499.0
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,475.69,348.78
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,639.66,473.36
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,751.34,555.83
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,709.31,528.16
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,665.65,499.77
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,614.5,466.19
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,565.71,432.31
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,504.78,387.51
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,445.44,342.46
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,372.88,286.81
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,305.05,232.53
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,221.76,164.32
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,149.09,98.55
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,51.3,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,8.65,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,20.16,9.01
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,32.07,21.13
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,40.76,28.96
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,47.58,34.92
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,52.86,39.41
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,58.11,43.73
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,60.41,45.33
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,67.9,51.18
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,70.73,53.2
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,73.48,55.13
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,74.42,55.45
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,84.26,62.97
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,86.11,64.1
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,120.96,67.72
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,177.11,95.72
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,234.12,135.48
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,290.89,180.28
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,347.36,226.46
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,402.64,271.69
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,457.13,315.44
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,509.06,356.83
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,559.36,395.88
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,605.1,429.67
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,647.44,459.94
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,688.35,489.41
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,726.93,516.63
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,761.61,539.79
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,793.58,560.35
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,820.6,577.57
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,844.28,592.64
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,862.77,603.15
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,877.57,611.34
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,886.87,618.75
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,892.36,623.92
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,890.94,623.87
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,885.77,621.61
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,875.12,615.71
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,860.94,607.71
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,850.64,602.63
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,826.3,588.52
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,794.33,570.42
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,759.8,550.47
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,717.36,524.05
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,673.21,496.09
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,624.15,464.4
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,571.94,428.82
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,508.68,384.26
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,447.13,339.27
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,373.37,283.59
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,304.44,229.31
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,218.8,160.64
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,141.94,92.14
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,49.13,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,7.87,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,20.42,8.91
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,33.26,22.08
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,43.3,31.08
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,51.07,37.87
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,56.89,42.83
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,62.67,47.57
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,65.38,49.49
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,68.16,51.4
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,70.91,53.23
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,79.63,59.9
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,80.89,60.42
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,82.1,60.91
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,83.33,61.55
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,118.71,65.84
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,182.95,100.08
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,239.2,138.33
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,295.11,181.58
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,350.94,226.16
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,405.04,268.76
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,458.25,309.49
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,509.08,347.6
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,558.39,383.31
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,604.81,416.21
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,649.24,446.78
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,690.24,475.68
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,728.9,502.54
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,763.28,525.57
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,794.88,546.09
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,822.28,563.85
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,846.37,579.64
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,864.87,592.51
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,879.68,603.24
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,888.56,610.02
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,893.62,614.61
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,817.96,566.96
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,692.99,483.61
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,803.91,563.48
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,862.25,604.68
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,851.06,599.18
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,825.71,585.14
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,793.29,567.4
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,758.31,547.74
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,714.31,520.53
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,672.2,494.18
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,618.96,459.45
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,565.57,423.1
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,500.56,377.15
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,437.53,331.01
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,362.39,274.33
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,292.3,219.29
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,203.54,148.58
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,130.77,83.06
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,44.1,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,6.29,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,20.34,8.44
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,34.28,22.7
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,44.97,32.27
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,55.59,41.5
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,63.51,48.19
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,71.32,54.58
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,77.91,59.64
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,81.95,62.48
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,85.26,64.78
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,88.42,66.93
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,90.3,67.88
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,92.03,68.71
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,93.2,69.25
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,127.31,73.88
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,187.39,106.62
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,240.61,143.09
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,293.49,183.39
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,346.76,225.19
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,398.53,265.89
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,449.72,305.35
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,498.63,342.92
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,546.43,378.8
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,591.94,411.74
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,636.23,443.05
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,675.8,471.18
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,713.18,497.38
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,692.04,480.84
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,640.5,443.82
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,685.29,475.49
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,739.34,512.2
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,802.83,558.39
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,855.63,596.81
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,743.53,520.93
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,586.75,412.79
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,478.38,339.86
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,348.5,248.98
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,538.39,388.24
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,705.95,506.99
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,598.4,433.01
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,492.38,359.13
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,388.89,286.26
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,269.68,199.23
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,383.94,288.45
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,486.86,366.97
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,433.75,329.0
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,382.59,292.05
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,347.02,266.5
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,310.63,239.23
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,245.3,188.03
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,184.62,139.24
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,122.26,88.46
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,54.39,31.2
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,19.97,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.36,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,14.89,4.44
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,27.11,16.91
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,44.17,31.86
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,61.03,46.49
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,75.45,58.75
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,90.48,71.22
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,106.1,83.9
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,123.03,97.4
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,118.89,93.39
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,112.92,87.96
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,133.14,103.63
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,158.57,123.1
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,172.39,133.34
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,203.71,143.08
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,239.01,162.28
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,280.22,189.25
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,318.64,220.07
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,351.47,246.67
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,402.46,282.42
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,458.45,322.47
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,484.52,343.58
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,508.51,362.32
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,546.31,389.34
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,583.87,415.69
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,624.83,444.65
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,665.82,473.28
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,726.09,517.47
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,785.3,560.95
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,789.08,560.13
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,775.97,548.13
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,783.26,552.89
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,787.49,555.54
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,844.32,599.47
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,884.54,630.29
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,857.51,612.91
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,811.59,581.13
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,843.41,606.7
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,853.33,615.08
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,833.56,603.35
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,810.51,589.63
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,777.18,569.98
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,741.42,548.49
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,704.34,525.94
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,661.71,499.05
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,608.37,463.18
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,554.93,425.76
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,492.62,379.71
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,431.97,333.43
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,357.62,275.89
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,288.26,220.03
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,206.16,152.39
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,130.02,80.21
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,44.81,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
