Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,15.96,4.82
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,31.67,20.57
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,41.47,29.44
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,51.25,38.0
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,62.95,47.93
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,74.08,57.13
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,83.91,64.89
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,93.37,72.15
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,89.54,68.57
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,83.93,63.58
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,85.73,64.68
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,87.41,65.68
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,96.19,72.52
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,132.49,77.71
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,185.56,105.9
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,239.91,144.29
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,294.01,186.79
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,348.31,230.67
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,401.32,273.57
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,453.78,315.23
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,504.16,354.97
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,549.46,390.27
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,597.01,423.51
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,628.02,443.37
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,670.85,475.93
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,716.22,510.54
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,712.88,505.17
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,694.66,489.4
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,718.89,506.29
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,741.16,521.56
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,702.92,494.98
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,669.94,471.74
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,705.33,498.98
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,754.83,534.87
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,622.48,444.56
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,485.11,348.33
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,495.09,358.07
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,503.73,366.37
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,428.06,312.91
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,333.34,244.98
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,483.83,359.46
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,605.62,450.22
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,561.05,419.2
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,498.8,376.18
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,451.3,343.45
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,403.92,309.83
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,346.53,266.88
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,291.62,224.65
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,231.91,177.79
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,176.0,132.68
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,115.03,82.92
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,47.91,25.49
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,17.29,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,5.68,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,11.39,3.79
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,19.42,10.82
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,27.47,17.83
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,36.32,25.46
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,45.19,32.98
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,58.92,44.39
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,72.02,55.06
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,98.49,76.56
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,124.06,96.88
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,149.65,116.81
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,178.28,138.78
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,121.97,93.65
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,54.73,37.39
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,81.93,58.33
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,108.15,78.1
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,135.25,98.34
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,162.93,118.88
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,255.87,186.26
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,358.3,258.9
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,412.87,297.06
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,477.71,342.79
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,452.94,325.95
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,414.86,299.23
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,446.54,321.95
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,484.96,348.88
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,354.61,256.88
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,214.2,155.06
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,246.63,179.15
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,279.83,203.16
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,279.87,203.19
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,279.79,203.3
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,377.13,273.97
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,463.17,334.73
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,495.77,357.68
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,509.58,368.14
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,557.63,404.75
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,622.82,452.17
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,487.72,357.95
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,354.88,262.67
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,261.96,195.6
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,157.63,117.15
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,276.34,210.45
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,361.39,275.83
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,321.05,246.34
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,281.37,217.3
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,239.28,185.32
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,198.18,153.29
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,153.42,117.68
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,110.15,82.45
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,60.19,41.59
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,17.54,5.65
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,8.65,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,17.37,4.93
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,33.86,22.6
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,46.72,34.27
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,59.06,45.17
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,58.13,44.44
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,60.42,46.27
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,62.77,48.04
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,64.99,49.63
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,78.4,60.55
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,91.65,71.15
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,131.8,103.37
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,170.57,133.6
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,166.75,129.76
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,175.21,129.39
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,178.7,131.22
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,181.58,132.83
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,251.75,181.88
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,331.09,237.31
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,376.91,267.86
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,437.87,310.4
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,436.65,311.4
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,420.89,300.76
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,457.94,326.47
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,497.4,353.34
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,514.55,365.13
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,530.86,376.36
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,450.12,321.0
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,350.59,251.29
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,424.64,304.56
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,515.36,367.45
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,712.27,508.08
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,870.62,615.22
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,783.45,555.56
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,648.6,461.79
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,770.4,550.89
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,868.73,620.08
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,726.97,524.97
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,547.0,399.69
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,587.59,432.0
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,604.39,446.95
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,560.0,417.74
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,515.01,387.82
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,456.03,346.0
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,381.01,291.67
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,470.41,362.32
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,519.79,402.06
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,446.52,347.31
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,383.86,299.19
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,310.15,241.15
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,242.27,185.79
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,165.26,121.98
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,82.8,44.6
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,29.06,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,15.56,3.22
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,30.86,19.77
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,41.02,29.01
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,51.17,37.91
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,60.87,46.18
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,67.8,51.88
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,72.52,55.56
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,77.14,59.06
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,106.87,83.12
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,138.59,108.25
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,111.17,85.35
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,86.58,65.0
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,137.99,105.89
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,215.5,153.97
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,248.85,173.96
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,277.58,192.69
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,224.59,158.88
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,144.42,103.59
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,149.86,107.43
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,155.53,111.31
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,333.61,239.06
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,557.53,395.36
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,606.27,429.16
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,647.63,458.0
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,687.6,486.11
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,725.49,512.24
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,758.95,533.84
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,789.71,553.24
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,815.48,570.38
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,838.04,585.33
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,854.65,595.99
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,867.68,604.53
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,874.87,610.0
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,878.4,613.35
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,875.09,612.56
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,859.94,604.24
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,652.14,466.24
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,395.47,286.23
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,592.56,432.34
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,770.19,557.04
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,733.46,533.94
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,694.71,510.65
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,637.42,473.16
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,588.35,440.39
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,531.59,401.79
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,475.71,362.69
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,406.64,311.79
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,341.14,261.99
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,258.18,198.23
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,194.16,146.96
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,125.11,90.37
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,56.89,26.92
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,18.76,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,16.29,3.06
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,31.85,20.63
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,44.9,32.38
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,57.76,43.65
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,67.48,51.87
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,77.01,59.63
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,82.41,63.72
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,87.75,67.63
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,93.78,72.16
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,97.54,74.79
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,99.64,75.9
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,101.59,76.88
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,102.9,77.68
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,143.04,85.43
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,195.48,115.14
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,249.11,153.76
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,302.06,195.4
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,359.35,241.16
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,410.6,282.43
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,461.62,322.74
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,407.46,290.64
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,318.33,228.53
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,391.48,281.03
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,472.91,338.43
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,550.44,393.91
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,634.91,453.85
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,711.89,509.31
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,786.55,563.05
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,689.72,493.82
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,545.88,390.48
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,482.26,346.9
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,428.9,309.28
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,554.96,402.13
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,684.17,494.67
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,626.61,454.15
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,547.78,399.28
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,566.49,414.87
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,603.03,442.33
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,710.3,523.12
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,796.06,586.44
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,761.28,564.86
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,724.37,542.21
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,680.85,513.5
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,635.85,482.92
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,579.8,444.21
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,523.98,404.59
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,460.57,357.25
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,392.75,305.2
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,317.19,245.62
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,247.86,188.99
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,167.93,122.68
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,91.0,42.56
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,29.34,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,4.54,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,9.1,1.81
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,15.59,7.52
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,22.09,13.2
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,29.77,19.78
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,37.47,26.27
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,65.5,49.76
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,91.49,71.13
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,82.85,63.54
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,73.46,55.42
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,112.87,87.31
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,150.04,116.8
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,149.69,115.86
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,150.42,110.5
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,166.16,121.71
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,182.42,133.29
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,247.54,179.22
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,320.33,230.63
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,364.84,261.82
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,415.38,297.67
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,424.17,305.05
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,428.37,308.59
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,436.85,314.26
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,441.45,316.95
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,445.85,320.08
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,448.98,322.27
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,522.47,374.85
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,594.07,425.42
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,491.59,353.3
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,366.81,264.07
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,430.84,310.84
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,513.81,369.61
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,625.78,450.49
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,722.31,519.43
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,805.71,579.89
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,864.96,622.55
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,858.14,619.94
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,840.62,610.74
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,815.1,595.02
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,786.83,577.49
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,750.5,555.36
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,712.11,531.58
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,665.66,500.43
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,618.15,467.97
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,560.44,427.92
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,495.73,381.84
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,431.29,333.7
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,369.62,286.15
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,293.94,227.16
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,224.63,171.15
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,136.27,98.83
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,62.68,24.61
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,21.25,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,1.89,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,3.78,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,7.2,0.46
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,10.63,3.49
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,14.06,6.5
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,17.51,9.47
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,22.5,13.73
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,27.5,17.95
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,28.29,18.54
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,29.09,19.13
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,37.2,25.84
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,45.34,32.5
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,65.53,49.19
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,85.01,62.14
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,138.85,103.73
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,192.44,144.33
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,156.84,116.96
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,117.69,86.84
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,143.17,106.39
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,169.24,126.18
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,182.43,136.08
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,195.94,146.23
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,234.6,175.24
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,274.3,204.64
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,328.24,244.25
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,382.3,283.28
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,448.77,331.51
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,529.24,388.57
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,489.1,359.43
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,455.93,335.6
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,567.77,416.74
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,684.76,497.63
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,686.97,498.22
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,687.12,498.52
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,677.42,492.15
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,665.6,484.5
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,658.84,480.77
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,649.68,475.41
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,717.44,522.92
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,767.14,556.73
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,751.41,546.78
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,729.61,532.9
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,686.6,505.74
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,642.08,477.43
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,586.31,442.6
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,530.76,406.35
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,466.08,361.15
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,403.36,314.91
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,320.3,250.33
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,250.64,193.52
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,170.05,125.62
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,90.61,32.77
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,30.01,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,13.74,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.4,16.96
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,38.58,27.22
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,47.87,35.54
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,54.45,41.28
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,60.94,46.74
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,64.96,49.94
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,68.94,53.02
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,71.9,55.18
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,74.77,57.24
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,113.46,88.88
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,153.82,121.27
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,167.72,131.8
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,206.42,145.18
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,237.41,169.51
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,250.67,184.04
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,284.7,208.58
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,315.84,231.27
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,328.11,240.87
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,330.56,242.86
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,346.4,254.62
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,362.77,266.75
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,414.98,304.22
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,471.34,344.16
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,526.83,384.39
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,591.71,430.89
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,629.26,458.1
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,667.47,485.8
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,716.88,521.02
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,777.18,563.14
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,678.27,493.22
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,567.23,413.77
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,748.8,548.67
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,894.6,651.94
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,884.81,645.45
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,871.17,637.47
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,864.78,635.58
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,847.16,626.15
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,822.16,610.73
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,794.31,593.38
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,758.15,570.99
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,719.89,546.89
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,674.92,516.48
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,628.6,484.45
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,571.06,443.6
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,506.18,396.44
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,443.09,348.47
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,382.18,300.65
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,306.61,240.63
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,237.33,183.5
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,159.45,117.24
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,80.36,21.67
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,25.96,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,14.75,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,29.23,18.4
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,41.36,29.57
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,53.35,40.22
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,62.3,47.99
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,71.1,55.39
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,76.99,60.0
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,84.26,65.62
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,116.78,92.19
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,148.74,117.74
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,151.93,119.6
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,160.24,125.64
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,126.54,98.12
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,142.33,83.66
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,203.15,121.1
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,257.72,161.56
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,311.93,205.21
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,366.51,249.94
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,419.49,293.15
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,472.21,335.19
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,507.47,364.56
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,527.11,380.07
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,558.95,402.71
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,588.35,423.03
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,663.31,478.02
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,742.4,535.43
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,777.43,559.31
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,809.8,581.32
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,836.01,598.49
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,858.87,613.09
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,876.87,623.31
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,891.23,631.24
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,898.8,636.22
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,902.59,638.97
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,901.45,639.16
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,896.51,637.12
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,883.63,631.03
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,867.29,622.85
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,843.26,608.88
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,816.14,592.92
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,786.68,576.19
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,749.88,554.35
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,704.75,525.44
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,658.25,495.16
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,600.98,456.35
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,543.9,416.27
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,477.54,368.22
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,413.29,319.88
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,334.24,258.85
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,257.67,197.22
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,172.4,125.51
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,86.89,14.26
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,29.55,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.04,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,27.86,17.13
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,38.11,26.61
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,48.4,35.66
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,57.68,43.67
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,64.41,49.27
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,68.28,52.31
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,72.15,55.26
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,75.31,57.54
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,78.37,59.71
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,80.21,60.86
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,88.88,67.59
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,90.09,68.19
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,139.63,79.1
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,194.98,112.05
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,251.33,153.9
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,306.97,198.62
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,365.51,246.11
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,418.79,289.33
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,471.37,330.94
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,469.57,334.77
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,432.39,309.62
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,540.37,387.31
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,658.01,470.93
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,697.39,498.52
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,734.51,524.51
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,688.76,489.58
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,588.05,417.0
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,632.28,448.36
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,667.01,472.52
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,791.29,561.6
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,882.61,624.66
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,781.72,556.05
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,638.44,455.32
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,779.89,558.67
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,896.23,638.4
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,883.19,631.95
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,866.7,624.34
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,841.04,609.46
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,812.44,592.63
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,781.95,575.34
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,744.33,552.96
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,695.58,521.42
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,645.92,488.72
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,588.1,449.0
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,530.62,408.29
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,458.85,355.45
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,384.52,298.95
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,305.48,236.65
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,233.42,177.7
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,149.81,107.46
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,56.57,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,19.5,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
