Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,13.68,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.22,16.44
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,36.16,24.88
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,47.19,34.62
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,53.45,40.07
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,59.67,45.27
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,62.79,47.69
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,65.97,50.09
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,68.78,52.12
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,77.42,58.96
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,79.37,60.07
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,81.22,61.1
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,82.49,61.93
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,134.83,74.2
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,198.68,113.87
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,255.32,156.3
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,311.21,201.71
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,367.02,247.8
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,408.82,287.51
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,429.18,306.79
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,477.06,341.58
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,529.48,379.48
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,449.33,323.34
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,343.36,246.77
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,450.48,323.67
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,562.16,401.31
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,558.86,397.65
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,552.76,392.55
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,564.98,401.24
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,576.24,409.21
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,534.69,380.48
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,472.66,337.73
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,585.78,418.68
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,701.5,498.33
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,820.7,582.62
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,891.06,630.79
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,891.08,632.77
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,874.77,624.98
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,852.58,612.62
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,827.22,598.19
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,792.39,578.0
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,755.14,556.0
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,714.77,530.7
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,669.01,501.24
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,612.71,463.62
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,556.57,424.41
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,490.0,376.0
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,425.56,327.34
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,344.31,264.71
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,269.23,204.15
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,150.76,107.16
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,22.6,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,9.05,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,13.65,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,27.11,16.26
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,36.72,25.33
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,48.68,35.87
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,55.24,41.59
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,61.74,47.03
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,64.11,48.71
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,66.64,50.44
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,69.42,52.44
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,78.11,59.27
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,78.82,59.5
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,79.58,59.77
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,80.95,60.54
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,135.59,73.67
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,199.58,113.47
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,256.49,156.02
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,313.23,202.43
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,369.88,249.65
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,424.67,294.59
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,478.81,337.94
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,530.51,378.29
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,580.66,416.25
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,628.27,451.31
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,674.17,484.2
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,716.03,514.3
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,755.35,542.07
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,790.03,564.52
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,821.71,584.17
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,848.96,601.62
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,872.76,616.85
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,891.22,628.96
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,905.92,638.8
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,914.51,644.58
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,919.21,648.04
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,916.18,647.05
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,909.44,643.89
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,897.76,638.73
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,882.52,631.39
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,860.25,618.56
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,845.2,610.56
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,810.91,590.75
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,774.09,569.13
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,729.29,540.83
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,682.95,511.02
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,630.09,475.63
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,574.26,437.07
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,506.15,387.47
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,440.43,337.77
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,358.26,274.86
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,282.4,213.72
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,185.03,131.37
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,84.56,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,6.29,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.3,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,26.48,15.66
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,36.29,24.94
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,44.39,32.21
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,50.08,37.2
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,55.79,41.99
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,57.84,43.53
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,64.95,49.26
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,67.92,51.43
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,70.83,53.52
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,71.57,53.81
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,81.05,61.26
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,83.06,62.56
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,140.41,76.13
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,198.17,111.33
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,256.81,155.5
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,315.36,203.81
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,373.74,252.84
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,429.91,299.22
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,485.26,343.76
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,538.51,385.4
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,590.14,424.46
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,637.19,459.09
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,681.25,490.54
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,723.25,520.7
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,762.71,548.49
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,797.9,571.17
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,830.13,591.01
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,857.13,608.36
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,880.65,623.48
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,898.78,635.44
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,913.13,645.1
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,921.82,651.0
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,926.63,654.58
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,923.49,653.52
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,916.57,650.24
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,903.92,643.15
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,887.71,633.91
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,863.49,619.55
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,846.61,610.11
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,812.4,590.17
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,775.69,568.46
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,728.38,539.42
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,679.71,508.86
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,626.18,472.98
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,569.53,433.67
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,498.67,381.81
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,430.58,330.1
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,347.4,266.36
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,270.71,204.55
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,173.73,121.71
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,72.43,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,14.33,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,28.23,17.05
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,38.23,26.66
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,48.33,35.7
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,57.84,43.98
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,64.62,49.69
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,65.24,50.0
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,66.24,50.56
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,69.41,52.91
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,78.48,60.14
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,78.29,59.62
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,78.24,59.23
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,128.01,99.48
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,211.25,148.06
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,214.87,136.14
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,261.86,161.7
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,319.68,209.61
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,377.33,258.01
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,432.75,304.19
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,487.28,348.49
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,539.78,389.84
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,590.69,428.62
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,637.66,463.27
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,682.2,495.18
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,723.68,525.2
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,762.59,552.8
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,796.83,574.77
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,828.06,593.81
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,854.85,611.04
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,878.18,625.99
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,896.16,637.73
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,910.38,647.14
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,918.98,652.78
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,923.72,656.08
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,921.27,655.2
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,914.98,652.02
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,903.15,645.42
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,887.74,636.66
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,865.12,623.3
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,849.62,614.73
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,815.63,594.87
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,779.11,573.21
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,733.58,544.19
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,686.55,513.7
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,629.42,476.28
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,575.83,440.25
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,505.06,388.23
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,437.01,336.31
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,352.5,271.23
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,274.73,208.16
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,173.54,120.64
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,50.76,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,13.98,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,27.68,16.5
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,37.64,26.14
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,47.74,35.19
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,57.24,43.46
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,64.07,49.22
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,65.06,49.74
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,66.39,50.47
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,69.25,52.55
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,77.96,59.45
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,77.82,58.97
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,77.8,58.62
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,82.62,62.23
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,149.13,82.35
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,206.4,118.28
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,264.63,162.97
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,322.89,211.03
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,380.97,259.5
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,437.15,305.98
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,492.43,350.59
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,545.06,392.64
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,596.04,432.28
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,642.95,467.08
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,687.16,498.92
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,728.67,529.08
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,767.64,556.88
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,801.97,579.25
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,833.27,598.77
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,860.1,616.53
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,883.48,632.06
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,900.62,643.59
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,913.99,652.79
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,922.15,658.75
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,926.45,662.37
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,921.51,658.77
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,912.88,652.96
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,899.44,646.87
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,894.54,646.54
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,866.59,629.63
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,835.73,610.88
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,799.2,589.4
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,764.85,569.15
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,710.04,533.26
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,654.79,496.41
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,593.87,455.58
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,533.51,413.29
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,443.34,346.01
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,367.57,287.13
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,283.29,219.73
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,206.95,156.57
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,112.95,75.86
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,18.54,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,11.73,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,23.18,12.72
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,39.46,27.52
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,55.03,41.2
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,70.19,54.26
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,85.06,66.77
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,95.67,75.41
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,107.71,85.06
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,116.96,92.21
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,121.38,95.29
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,125.66,98.23
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,129.78,101.02
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,114.68,88.26
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,156.82,90.86
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,209.79,124.25
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,264.97,166.32
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,321.22,212.92
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,377.7,260.35
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,433.25,306.05
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,486.65,349.13
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,537.22,388.89
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,586.43,426.39
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,632.85,460.9
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,677.43,493.14
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,717.91,522.79
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,756.04,550.28
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,790.12,574.35
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,821.42,595.33
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,847.6,612.61
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,870.46,627.7
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,888.12,638.36
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,902.14,646.69
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,909.24,651.66
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,912.56,654.32
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,910.24,653.79
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,917.22,659.55
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,903.07,652.65
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,885.4,643.62
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,858.99,627.69
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,829.61,609.78
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,793.25,587.89
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,759.3,567.47
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,708.59,534.0
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,657.04,499.43
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,596.66,458.23
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,536.82,415.4
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,462.66,360.24
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,391.62,305.35
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,300.11,232.63
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,222.91,168.6
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,134.74,89.52
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,23.77,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,14.16,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,26.62,15.33
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,39.24,27.31
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,51.76,38.41
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,60.13,45.82
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,68.44,52.93
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,74.88,58.16
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,82.82,64.52
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,82.24,63.64
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,82.04,63.09
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,81.79,62.5
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,88.57,67.71
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,96.57,73.86
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,152.1,86.03
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,207.27,121.42
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,264.27,165.29
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,325.9,216.09
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,382.27,263.54
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,436.65,308.44
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,490.54,351.82
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,541.92,392.03
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,591.84,429.85
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,637.7,463.63
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,680.81,494.44
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,721.35,523.68
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,759.51,550.68
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,793.6,573.03
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,824.88,592.24
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,851.05,609.2
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,873.9,624.03
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,891.55,635.52
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,905.56,644.77
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,889.94,634.38
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,838.58,597.67
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,887.34,634.35
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,914.39,653.07
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,899.82,644.44
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,881.75,633.96
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,856.62,618.95
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,828.44,601.98
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,796.05,582.82
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,756.17,558.43
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,707.64,526.95
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,658.03,494.25
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,596.67,453.17
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,535.9,410.51
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,461.85,355.82
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,385.41,297.5
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,298.81,229.74
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,220.66,165.83
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,129.83,83.81
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,19.11,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,13.38,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,25.56,14.42
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,36.21,24.86
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,46.93,34.47
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,56.48,42.8
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,63.34,48.59
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,65.67,50.26
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,68.2,52.0
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,71.3,54.27
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,74.31,56.43
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,80.56,61.23
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,80.72,61.01
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,91.05,59.23
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,149.1,81.32
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,213.88,124.1
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,272.14,168.99
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,330.28,216.69
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,388.29,264.55
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,444.53,310.32
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,500.01,354.2
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,552.81,395.55
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,604.02,434.5
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,651.34,468.61
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,696.13,499.85
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,737.75,529.16
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,776.78,556.08
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,811.5,577.47
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,843.18,596.27
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,869.98,613.07
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,893.3,627.65
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,910.8,637.66
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,924.52,645.39
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,932.1,650.35
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,935.79,653.05
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,932.84,651.76
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,926.11,648.31
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,912.29,642.34
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,906.88,641.85
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,881.63,627.42
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,853.26,611.13
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,816.33,590.4
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,776.98,567.78
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,729.12,538.13
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,684.08,509.8
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,624.22,470.64
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,564.75,430.27
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,492.54,377.36
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,423.09,324.4
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,334.25,255.95
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,252.8,189.75
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,147.51,92.55
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,31.45,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,12.59,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,24.21,13.14
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,35.16,23.85
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,44.41,32.17
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,51.22,38.15
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,57.99,43.86
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,59.94,45.32
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,67.22,51.19
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,70.11,53.28
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,72.95,55.29
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,74.27,55.92
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,75.59,56.55
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,97.14,62.24
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,155.73,84.73
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,214.11,122.64
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,273.34,168.17
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,332.4,216.2
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,391.26,264.12
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,448.37,309.85
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,504.61,353.47
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,557.92,393.69
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,609.55,431.3
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,658.19,465.92
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,704.87,498.21
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,747.9,528.26
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,788.23,555.7
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,823.31,578.54
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,855.17,599.35
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,882.39,616.89
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,906.0,632.24
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,924.07,643.27
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,938.25,652.0
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,947.11,658.53
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,951.99,662.77
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,946.3,660.59
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,936.82,656.25
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,924.05,651.32
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,907.66,644.17
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,883.5,630.73
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,866.68,622.1
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,830.48,601.67
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,791.77,579.37
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,744.83,549.92
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,696.39,518.91
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,636.81,480.16
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,581.09,442.91
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,508.18,389.79
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,438.18,336.32
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,349.64,267.55
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,268.56,200.96
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,158.92,95.38
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,37.29,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,11.8,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,22.89,12.03
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,33.71,22.72
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,43.01,31.11
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,49.15,36.54
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,55.29,41.75
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,57.67,43.51
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,65.14,49.44
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,68.48,51.92
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,71.73,54.29
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,73.11,54.98
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,74.48,55.65
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,97.9,61.48
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,156.63,84.81
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,215.58,123.62
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,275.27,169.86
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,334.3,218.23
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,393.1,266.59
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,450.47,313.03
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,506.96,357.48
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,560.14,399.03
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,611.6,438.17
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,659.62,472.98
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,704.69,504.73
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,746.64,534.63
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,785.96,562.21
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,821.31,584.44
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,853.6,604.55
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,880.53,622.18
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,903.94,637.62
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,922.34,649.97
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,936.93,660.04
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,944.41,665.45
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,947.94,668.54
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,944.79,667.56
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,937.82,664.34
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,923.65,656.66
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,905.88,646.81
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,892.32,639.81
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,863.93,623.15
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,827.02,601.86
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,787.66,578.69
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,738.47,548.58
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,691.87,519.59
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,631.34,478.66
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,571.22,436.92
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,495.69,381.34
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,423.38,325.86
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,333.08,255.14
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,250.52,187.05
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,127.26,70.55
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
