Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,11.8,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,22.73,11.65
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,32.77,21.81
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,45.03,32.66
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,51.74,38.57
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,58.42,44.22
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,61.59,46.72
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,64.86,49.21
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,101.65,79.47
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,142.75,112.53
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,104.79,80.81
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,79.83,59.98
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,96.0,59.19
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,153.54,83.52
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,236.31,151.99
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,293.25,204.56
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,332.75,233.98
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,374.36,265.17
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,424.89,299.19
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,500.55,353.72
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,552.62,393.06
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,603.18,430.09
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,649.96,463.26
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,694.26,493.7
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,735.81,522.9
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,774.9,549.93
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,808.6,572.06
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,839.27,591.93
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,865.92,609.26
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,889.18,624.52
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,905.78,634.74
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,918.65,642.73
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,925.88,647.91
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,929.29,650.88
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,926.03,650.21
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,919.0,647.35
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,917.59,649.57
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,899.78,641.38
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,874.78,627.35
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,846.68,611.29
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,808.8,589.58
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,768.59,566.01
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,723.23,537.55
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,672.71,504.9
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,611.44,464.02
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,550.76,421.94
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,473.15,364.85
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,399.07,308.02
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,307.46,235.36
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,221.7,164.43
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,110.04,54.57
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,11.8,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,22.68,11.41
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,32.38,21.45
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,44.27,32.0
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,51.01,37.95
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,57.73,43.63
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,60.3,45.54
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,63.05,47.49
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,71.84,54.5
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,75.27,56.97
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,76.44,57.58
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,77.63,58.2
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,96.21,57.96
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,162.26,89.14
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,220.26,127.76
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,279.16,173.05
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,337.36,220.06
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,395.44,266.84
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,451.64,311.41
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,506.98,353.99
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,559.94,394.57
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,611.34,432.97
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,659.56,467.26
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,705.56,499.11
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,747.62,528.74
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,787.1,556.01
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,737.44,518.49
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,641.96,449.93
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,787.11,553.28
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,905.0,631.83
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,923.15,643.46
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,937.49,653.69
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,945.67,659.84
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,949.93,663.74
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,944.37,661.67
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,935.06,657.45
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,920.77,649.86
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,902.93,640.13
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,889.42,633.29
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,860.85,616.76
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,823.43,595.39
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,783.62,572.17
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,734.42,541.06
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,688.17,511.44
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,625.93,470.74
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,564.26,429.08
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,487.22,372.54
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,413.63,316.21
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,320.86,243.99
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,236.35,174.39
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,114.15,49.1
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,11.02,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.28,10.14
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,31.68,20.85
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,44.24,31.97
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,51.35,38.15
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,58.41,44.02
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,62.92,47.52
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,67.39,50.85
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,70.49,53.09
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,73.52,55.23
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,82.54,62.08
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,85.24,63.74
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,105.33,63.77
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,162.3,89.12
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,220.56,128.21
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,279.56,173.43
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,337.05,219.57
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,396.6,267.02
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,445.74,307.74
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,477.96,333.03
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,484.26,339.29
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,477.0,335.03
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,532.15,372.68
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,590.82,411.84
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,642.55,446.85
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,703.44,487.33
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,681.32,472.87
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,660.1,459.04
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,707.91,492.52
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,769.7,533.91
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,732.85,510.01
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,705.94,492.69
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,662.57,464.63
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,595.96,421.1
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,581.14,412.8
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,564.86,403.15
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,561.37,403.59
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,556.12,402.81
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,500.41,364.97
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,444.62,326.59
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,385.55,285.73
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,307.7,230.21
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,209.77,157.46
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,104.18,76.05
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,88.66,64.5
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,73.06,52.53
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,57.34,40.12
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,41.44,27.37
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,28.28,16.75
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,16.0,6.66
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,7.98,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,5.11,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,9.88,1.59
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,20.98,11.94
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,32.13,21.75
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,45.08,32.94
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,57.85,43.74
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,70.84,54.47
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,83.72,64.88
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,103.7,80.94
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,123.33,96.42
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,141.14,110.22
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,158.72,123.67
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,167.35,123.99
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,177.67,131.11
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,210.01,153.58
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,254.7,185.18
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,239.02,174.56
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,221.26,162.22
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,271.46,198.43
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,329.64,239.85
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,352.17,255.93
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,375.5,272.65
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,422.56,305.82
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,478.93,345.04
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,545.43,392.35
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,626.11,448.66
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,655.6,469.61
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,684.65,490.58
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,687.88,492.89
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,688.44,493.55
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,801.52,575.24
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,905.5,648.18
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,909.52,651.04
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,909.85,652.47
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,900.12,647.83
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,886.87,641.05
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,777.45,568.14
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,656.2,484.58
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,729.65,540.82
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,783.76,582.38
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,668.53,503.0
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,546.34,416.66
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,520.96,400.84
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,512.61,396.3
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,432.47,337.69
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,374.82,294.33
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,307.1,241.8
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,243.18,190.58
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,174.75,134.39
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,99.52,71.72
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,46.7,6.84
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,10.23,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,19.64,8.53
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,35.66,24.29
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,51.03,37.99
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,64.41,49.71
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,77.49,60.88
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,95.11,75.61
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,112.97,90.23
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,124.15,99.02
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,132.95,105.71
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,145.21,115.17
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,156.86,124.01
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,187.33,137.45
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,214.07,156.66
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,249.59,180.82
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,290.75,210.19
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,299.42,219.43
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,304.12,224.89
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,337.01,248.92
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,371.38,273.94
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,442.03,326.02
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,524.77,386.94
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,535.96,395.39
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,537.74,396.85
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,512.0,378.18
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,470.55,347.77
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,443.85,327.82
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,414.16,305.51
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,413.72,306.14
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,412.65,306.29
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,417.45,310.29
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,422.02,314.19
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,368.93,275.66
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,314.32,235.53
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,261.32,196.09
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,228.59,171.59
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,165.14,123.48
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,102.96,75.45
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,224.57,171.94
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,345.25,265.8
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,247.88,190.95
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,138.95,105.31
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,159.39,122.71
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,195.73,152.49
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,168.68,131.57
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,141.6,110.27
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,112.97,87.11
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,76.13,56.79
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,51.28,35.92
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,25.85,14.44
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,11.83,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.79,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.51,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,4.16,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,6.82,0.22
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,9.49,2.6
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,12.16,4.95
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,26.71,17.56
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,41.34,30.08
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,86.67,68.8
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,127.65,103.27
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,120.21,96.6
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,111.94,89.29
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,152.38,116.83
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,201.79,154.08
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,212.88,162.4
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,222.17,169.62
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,243.44,186.07
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,265.62,203.24
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,220.72,168.26
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,169.84,128.4
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,181.51,137.46
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,193.43,146.68
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,208.22,158.14
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,223.36,169.87
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,179.77,135.99
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,135.1,101.07
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,134.83,100.9
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,134.49,100.68
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,130.85,97.87
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,127.1,94.98
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,128.96,96.53
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,130.8,98.08
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,128.89,96.88
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,126.95,95.66
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,110.36,82.6
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,93.76,69.46
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,99.95,74.57
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,106.34,79.87
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,113.02,85.44
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,120.13,91.42
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,75.5,55.84
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,34.47,22.64
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,48.32,34.13
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,62.48,45.93
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,52.93,38.21
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,43.65,30.61
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,34.39,22.93
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,25.17,15.16
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,17.12,8.3
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,9.11,1.41
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,4.54,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,5.9,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,11.42,2.23
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,25.11,15.49
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,38.3,27.34
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,53.04,40.41
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,67.64,53.17
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,75.36,59.77
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,82.97,66.14
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,75.61,59.57
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,67.56,52.45
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,40.65,29.18
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,13.77,6.1
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,28.0,17.16
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,42.31,28.69
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,74.46,54.5
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,105.26,79.0
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,153.44,116.88
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,202.57,155.26
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,182.2,138.92
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,160.46,121.56
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,98.69,72.87
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,34.87,22.17
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,105.93,78.57
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,177.9,135.1
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,153.29,115.77
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,128.06,95.92
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,175.52,133.26
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,224.27,171.39
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,203.35,155.17
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,182.02,138.62
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,147.83,111.79
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,113.42,84.63
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,85.54,62.75
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,58.04,40.96
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,58.37,41.31
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,58.7,41.66
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,80.72,59.47
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,103.85,78.2
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,137.73,105.84
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,173.91,135.37
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,156.15,121.41
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,138.47,107.45
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,132.91,103.44
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,127.59,99.58
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,106.95,83.0
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,86.46,66.27
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,67.8,50.79
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,48.76,34.76
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,32.53,20.97
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,16.78,7.35
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,8.37,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,5.9,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,11.42,2.06
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,25.42,15.84
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,38.94,27.99
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,54.3,41.66
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,69.52,55.02
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,49.84,37.77
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,26.72,17.56
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,88.72,70.84
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,141.2,115.16
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,155.13,126.45
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,168.54,137.24
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,156.12,118.3
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,145.26,111.49
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,203.12,154.67
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,273.26,207.31
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,300.52,228.03
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,335.3,254.71
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,357.73,272.14
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,379.41,288.66
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,355.19,270.66
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,324.54,247.21
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,415.5,316.56
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,510.72,388.2
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,496.57,377.16
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,467.83,355.23
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,411.42,312.02
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,350.57,265.12
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,390.1,295.45
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,431.3,326.79
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,362.08,274.63
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,272.7,206.64
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,320.66,244.23
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,351.86,269.0
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,491.72,378.69
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,632.72,486.65
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,519.88,402.33
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,407.06,316.49
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,322.63,251.39
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,219.47,170.35
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,338.56,267.28
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,414.16,329.05
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,564.18,450.53
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,665.21,530.19
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,600.96,482.8
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,537.63,435.32
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,461.21,374.04
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,388.3,313.14
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,290.96,230.84
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,203.53,149.55
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,72.34,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,9.05,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,18.75,6.59
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,28.89,18.75
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,39.04,28.07
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,45.65,34.07
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,52.25,39.84
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,56.7,43.55
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,61.12,47.13
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,96.6,77.08
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,131.76,106.23
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,100.76,79.64
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,77.7,59.91
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,111.89,64.89
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,170.91,97.27
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,232.76,159.24
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,264.92,198.8
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,287.46,215.95
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,310.02,232.99
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,337.91,253.76
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,367.16,275.39
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,401.93,301.53
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,438.95,329.24
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,517.8,388.8
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,602.78,452.51
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,542.11,406.92
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,466.35,349.38
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,678.99,511.97
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,857.39,642.97
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,648.04,488.92
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,349.1,260.67
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,670.73,507.81
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,931.68,695.03
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,952.1,709.49
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,953.97,712.57
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,947.18,708.79
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,936.59,702.61
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,777.75,590.4
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,600.53,457.66
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,735.8,563.38
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,840.14,640.23
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,804.78,616.67
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,761.85,588.25
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,710.85,552.6
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,658.81,515.99
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,592.47,468.56
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,527.2,420.08
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,445.65,356.38
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,368.1,293.24
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,265.48,208.09
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,178.89,127.74
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,61.62,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,9.44,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,18.24,5.78
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,29.39,19.14
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,42.82,31.32
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,50.38,38.17
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,57.89,44.72
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,62.12,48.23
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,66.39,51.65
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,69.93,54.36
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,73.39,56.96
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,81.2,63.19
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,82.86,64.21
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,119.23,69.68
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,178.27,102.36
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,237.81,146.69
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,302.96,200.09
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,361.87,250.66
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,420.73,300.99
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,477.74,348.42
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,533.98,393.84
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,587.58,436.48
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,639.65,476.83
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,560.2,417.36
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,416.45,307.95
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,425.25,314.79
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,433.52,320.72
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,673.67,499.79
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,882.26,645.41
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,684.0,504.72
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,396.3,291.75
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,563.09,416.56
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,736.51,539.54
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,720.22,527.53
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,701.57,515.07
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,691.2,509.17
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,678.68,501.8
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,822.84,608.94
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,936.21,686.71
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,909.57,669.63
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,879.7,651.57
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,630.55,480.15
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,359.33,276.84
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,556.4,431.73
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,700.33,537.19
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,634.33,491.34
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,569.21,445.95
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,489.42,385.89
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,413.33,325.12
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,309.81,240.78
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,217.26,152.12
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,78.39,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
