Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,9.05,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,18.79,5.6
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,30.14,19.84
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,41.4,30.22
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,48.67,36.85
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,55.9,43.19
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,61.57,47.86
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,67.12,52.27
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,70.96,55.23
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,74.69,58.05
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,84.19,65.53
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,87.24,67.54
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,126.09,74.27
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,185.17,107.72
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,245.12,152.41
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,305.85,202.0
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,365.02,251.98
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,424.29,301.64
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,481.48,348.13
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,536.62,391.62
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,589.48,432.49
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,640.88,470.96
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,691.79,506.55
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,733.31,534.59
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,774.68,563.22
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,813.52,589.52
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,847.88,611.14
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,879.27,629.58
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,904.0,644.4
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,925.16,656.91
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,940.78,666.49
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,952.6,673.82
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,957.27,676.82
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,958.05,677.59
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,949.65,673.47
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,937.47,667.21
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,926.33,661.14
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,903.72,647.9
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,875.12,631.59
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,843.54,613.33
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,799.86,587.05
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,754.24,559.17
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,700.11,524.38
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,645.13,488.24
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,575.29,440.86
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,506.67,391.86
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,418.35,326.25
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,341.83,266.22
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,244.7,187.79
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,155.69,103.84
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,52.1,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,8.65,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,16.64,3.74
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,31.15,20.61
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,45.5,33.6
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,56.04,43.05
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,66.43,52.08
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,73.47,57.97
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,82.64,65.5
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,87.08,68.71
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,91.37,71.7
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,94.31,73.51
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,97.1,75.15
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,136.15,82.34
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,192.71,114.24
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,250.1,155.69
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,308.85,201.56
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,370.66,251.01
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,428.2,296.93
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,483.76,339.83
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,538.96,381.08
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,591.52,419.53
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,642.91,455.97
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,669.84,473.65
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,679.93,479.25
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,747.69,526.65
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,813.77,572.03
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,849.03,594.0
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,881.46,613.44
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,906.47,629.47
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,927.95,643.52
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,810.18,568.22
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,659.89,467.57
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,821.71,582.67
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,961.42,674.5
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,849.92,603.58
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,700.25,504.66
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,676.41,492.84
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,650.53,478.3
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,760.11,558.66
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,847.53,619.44
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,803.25,592.01
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,757.04,564.12
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,701.48,528.51
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,645.15,491.46
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,574.68,444.02
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,505.42,394.77
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,416.9,328.01
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,339.58,266.48
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,241.75,186.38
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,149.9,96.24
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,50.27,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,8.65,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,16.64,3.02
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,30.47,19.89
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,44.2,32.32
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,54.14,41.23
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,63.96,49.75
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,73.25,57.56
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,79.36,62.46
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,83.95,65.98
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,88.38,69.3
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,91.1,71.0
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,93.68,72.57
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,135.48,81.25
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,192.61,114.67
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,250.4,157.69
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,313.8,208.38
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,370.64,255.48
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,427.86,302.46
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,483.69,346.74
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,538.87,389.05
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,590.71,428.48
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,641.28,465.88
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,686.65,497.55
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,729.2,526.35
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,769.9,554.45
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,808.2,580.43
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,840.98,602.85
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,870.74,622.7
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,806.99,577.06
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,710.07,508.86
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,675.25,486.06
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,616.72,446.62
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,799.78,577.3
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,950.15,678.52
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,934.61,668.8
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,915.34,658.35
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,893.89,646.97
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,869.22,633.51
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,833.68,611.6
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,795.27,587.71
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,742.49,554.57
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,681.09,514.48
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,631.88,481.42
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,581.8,446.88
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,512.06,397.94
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,444.5,348.69
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,363.5,286.4
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,287.42,225.29
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,184.46,141.09
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,97.88,57.27
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,33.72,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,7.47,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,14.42,1.15
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,31.56,20.71
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,48.28,35.79
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,60.65,46.81
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,73.09,57.56
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,85.53,67.98
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,97.71,77.92
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,105.43,83.93
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,114.91,91.3
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,126.82,100.37
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,137.94,108.65
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,184.82,128.6
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,228.83,158.21
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,271.04,187.79
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,317.42,222.23
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,363.91,255.42
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,426.99,302.58
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,480.18,344.74
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,533.19,385.72
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,583.55,423.8
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,633.02,460.28
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,677.04,491.02
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,718.53,519.22
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,757.54,546.44
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,794.33,571.79
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,808.55,580.08
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,817.95,585.07
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,839.7,600.58
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,858.8,614.28
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,862.47,617.68
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,862.79,619.11
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,803.93,579.59
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,723.07,525.43
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,710.41,518.8
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,695.52,510.18
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,680.37,502.71
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,662.86,493.6
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,697.27,520.46
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,705.27,529.31
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,652.45,493.87
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,599.12,457.83
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,541.0,416.94
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,465.88,362.88
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,405.51,319.32
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,346.8,275.24
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,279.7,222.16
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,215.71,169.67
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,139.84,105.98
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,52.11,25.31
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,18.73,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,7.08,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,13.76,0.12
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,31.11,20.38
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,48.11,35.78
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,62.28,48.4
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,75.62,59.97
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,85.11,67.77
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,94.34,75.09
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,101.5,80.65
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,108.41,85.9
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,111.8,88.17
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,116.23,91.28
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,158.89,101.21
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,211.99,133.38
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,265.35,172.93
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,320.69,216.86
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,375.39,261.54
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,430.93,306.41
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,484.94,348.61
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,539.05,389.62
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,590.2,428.18
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,640.44,465.11
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,631.48,457.64
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,597.6,431.97
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,709.29,513.45
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,820.52,592.53
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,854.68,615.0
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,885.79,635.85
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,911.11,652.6
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,932.88,667.19
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,949.0,678.32
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,961.34,687.22
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,965.57,690.67
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,965.88,691.87
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,956.1,686.81
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,942.52,679.55
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,923.69,669.92
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,909.2,663.23
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,879.49,645.68
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,846.84,626.22
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,802.52,598.76
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,756.29,569.67
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,701.93,533.97
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,646.74,496.84
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,575.43,448.07
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,505.51,397.7
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,420.91,332.51
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,337.68,265.44
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,235.19,179.94
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,133.49,63.36
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,46.0,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,8.26,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,15.88,0.0
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,29.03,18.44
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.14,30.37
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,51.49,38.75
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,63.43,49.07
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,68.74,53.48
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,74.02,57.69
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,78.17,60.85
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,82.2,63.84
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,84.9,65.69
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,87.48,67.42
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,136.94,79.63
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,200.82,119.49
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,258.7,162.74
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,317.48,209.37
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,374.8,256.25
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,432.37,302.71
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,475.54,338.28
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,500.67,358.11
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,569.32,408.83
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,646.69,465.59
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,693.18,498.31
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,737.09,528.76
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,745.91,532.5
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,734.98,522.87
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,809.91,577.18
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,877.91,625.04
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,901.76,640.33
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,922.08,653.91
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,934.57,662.69
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,943.22,669.27
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,945.64,671.57
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,944.23,671.66
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,941.15,670.91
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,925.67,662.43
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,904.17,650.6
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,879.44,636.74
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,823.39,601.6
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,765.47,564.97
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,661.27,495.62
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,548.3,417.7
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,572.11,437.79
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,568.9,437.77
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,496.69,385.84
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,426.93,334.17
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,339.15,266.25
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,243.19,189.62
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,157.04,117.74
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,67.24,22.14
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,23.26,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,4.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,9.33,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,28.5,18.22
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,46.92,34.98
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,64.23,50.47
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,81.12,65.27
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,90.92,73.6
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,101.43,82.3
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,117.51,95.56
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,133.22,108.28
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,146.52,118.82
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,163.61,132.38
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,184.35,130.01
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,228.61,153.52
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,278.56,191.63
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,332.47,235.42
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,384.99,279.2
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,438.74,323.46
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,491.44,366.0
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,545.16,408.24
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,595.17,447.53
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,644.53,485.4
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,698.43,525.44
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,748.21,561.96
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,789.18,591.47
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,827.69,618.71
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,863.83,644.17
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,897.26,666.63
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,921.96,682.75
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,943.09,696.72
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,961.02,707.3
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,975.19,715.43
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,978.85,718.13
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,978.54,718.42
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,975.62,717.47
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,968.73,714.06
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,948.99,703.09
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,925.71,689.87
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,899.48,673.64
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,876.25,659.51
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,831.96,630.93
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,785.67,600.7
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,734.47,566.72
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,681.88,530.93
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,608.82,479.89
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,537.24,427.82
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,453.86,363.18
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,374.68,298.06
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,261.49,201.24
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,147.1,34.83
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,52.92,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,7.08,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,14.75,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,25.49,16.02
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,36.24,26.24
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,43.06,32.63
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,49.9,38.78
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,55.57,43.62
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,61.13,48.18
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,69.95,55.44
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,73.62,58.15
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,76.93,60.5
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,80.08,62.7
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,138.6,78.29
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,200.54,118.27
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,268.24,171.83
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,330.25,224.22
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,391.0,276.66
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,451.59,328.26
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,510.17,376.41
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,567.57,422.02
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,622.05,464.87
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,674.85,505.26
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,723.08,540.21
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,768.63,572.26
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,810.78,602.37
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,850.13,628.62
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,884.85,650.35
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,916.29,669.8
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,941.17,686.22
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,962.33,700.32
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,977.8,711.23
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,989.35,719.77
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,994.01,723.25
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,994.66,724.33
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,999.7,728.9
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,986.71,721.86
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,967.59,712.49
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,944.86,700.8
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,913.76,682.15
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,879.59,661.39
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,839.94,636.96
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,792.69,606.91
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,735.29,567.95
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,677.22,527.69
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,603.49,476.05
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,531.32,423.34
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,440.61,352.72
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,355.07,282.35
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,243.65,186.24
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,128.9,2.88
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,45.51,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,7.08,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.66,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,26.94,17.1
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,39.13,28.61
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,47.26,36.17
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,55.33,43.4
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,60.41,47.67
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,65.47,51.75
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,69.11,54.5
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,72.67,57.11
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,81.49,64.14
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,85.21,66.77
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,144.11,82.72
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,205.18,122.87
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,266.58,171.56
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,328.91,223.99
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,392.34,277.6
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,452.27,327.59
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,510.12,374.57
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,567.04,419.19
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,621.36,461.24
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,674.04,500.79
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,723.43,535.93
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,770.84,568.62
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,813.59,597.88
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,853.51,623.61
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,887.9,645.93
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,918.94,666.04
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,944.23,681.96
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,965.79,695.52
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,980.7,705.45
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,991.65,713.05
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,996.63,716.5
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,997.6,717.6
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,990.68,714.47
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,979.9,709.11
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,975.03,708.58
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,953.04,697.06
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,921.19,678.47
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,886.29,657.83
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,822.01,617.42
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,762.3,579.5
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,698.17,536.76
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,633.99,492.78
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,564.92,444.81
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,497.01,395.09
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,410.74,327.5
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,329.26,260.3
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,187.08,140.25
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,22.89,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,8.65,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,6.29,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,12.17,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,27.13,17.1
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,41.95,30.91
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,52.93,40.97
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,63.77,50.61
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,70.69,56.43
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,79.76,63.9
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,84.39,67.52
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,88.88,70.95
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,91.08,72.25
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,96.62,76.35
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,152.42,91.2
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,210.75,129.83
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,274.14,179.48
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,333.46,228.69
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,392.66,278.98
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,452.21,328.79
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,509.2,374.95
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,566.13,419.64
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,620.29,461.84
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,672.99,501.86
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,714.85,532.6
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,761.59,565.77
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,803.0,595.31
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,841.72,621.31
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,875.49,642.76
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,906.13,662.06
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,931.19,679.0
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,952.68,693.72
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,967.67,704.33
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,978.8,712.62
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,982.65,715.99
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,997.3,726.65
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,987.42,721.73
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,973.66,714.6
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,953.47,703.0
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,929.76,689.15
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,896.83,669.13
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,867.6,651.58
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,821.83,622.62
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,774.19,592.0
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,712.49,550.93
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,650.5,508.54
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,575.13,454.97
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,501.54,400.23
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,406.66,325.47
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,315.28,250.04
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,207.33,154.69
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,90.3,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,5.9,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,11.4,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,26.67,16.57
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,41.74,30.69
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,53.67,41.6
