Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,65.41,52.04
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,73.14,58.57
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,80.73,64.76
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,88.71,71.26
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,93.65,75.05
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,95.93,76.39
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,103.73,82.35
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,158.13,96.53
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,215.26,134.98
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,272.39,180.18
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,331.25,229.21
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,389.65,278.88
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,450.48,329.64
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,505.97,374.64
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,561.1,417.98
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,613.97,458.33
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,665.64,496.55
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,713.52,531.23
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,759.59,563.81
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,800.59,593.11
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,838.99,620.16
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,873.21,643.41
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,904.4,664.53
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,928.76,680.87
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,949.53,694.94
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,965.13,704.32
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,976.93,711.33
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,980.05,714.55
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,979.23,715.42
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,969.57,710.64
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,956.09,703.53
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,943.23,697.81
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,918.95,684.49
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,886.14,664.33
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,850.48,642.14
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,802.73,611.37
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,753.25,578.94
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,693.52,538.68
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,633.33,496.98
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,555.61,441.21
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,479.86,383.95
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,384.53,307.85
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,301.35,237.94
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,193.26,141.28
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,52.7,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,6.29,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.18,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,25.77,15.7
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,39.32,28.45
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,49.11,37.44
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,61.48,48.4
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,68.33,54.17
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,75.02,59.59
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,79.53,63.13
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,83.91,66.49
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,87.53,69.02
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,99.2,68.78
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,155.4,92.31
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,214.11,132.56
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,278.44,183.93
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,338.02,234.02
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,396.52,283.51
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,455.3,332.32
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,512.41,378.57
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,569.05,423.01
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,622.52,464.56
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,674.64,503.98
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,721.63,537.77
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,766.02,568.82
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,702.42,520.23
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,588.71,435.28
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,758.97,561.59
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,910.5,668.45
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,934.46,683.26
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,954.77,696.64
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,968.95,705.02
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,979.26,711.02
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,981.77,713.2
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,980.35,713.03
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,970.48,707.89
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,948.87,695.22
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,926.05,682.94
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,899.95,668.46
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,867.3,648.22
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,831.8,625.95
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,782.56,594.33
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,731.66,561.07
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,672.33,520.0
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,612.48,477.62
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,528.55,417.23
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,455.44,361.78
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,365.94,290.87
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,282.61,221.6
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,178.99,127.48
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,42.22,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,12.23,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,26.1,15.87
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,39.12,28.25
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,48.01,36.47
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,56.82,44.33
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,62.56,49.15
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,68.23,53.74
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,72.11,56.65
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,75.91,59.42
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,79.34,61.84
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,100.72,67.56
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,159.33,91.97
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,220.12,133.35
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,282.06,182.77
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,344.66,234.98
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,405.48,286.4
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,466.28,336.89
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,524.73,383.6
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,582.0,427.81
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,631.53,465.16
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,682.92,502.48
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,730.4,535.93
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,775.57,566.85
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,816.29,594.86
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,854.23,619.23
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,887.1,639.22
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,916.72,657.0
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,940.69,672.05
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,961.03,684.85
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,990.58,703.55
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,1001.2,710.25
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,1003.79,711.71
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,1002.32,710.83
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,989.24,703.39
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,972.26,693.74
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,950.3,680.53
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,932.65,670.21
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,894.64,647.36
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,854.04,622.85
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,805.06,592.75
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,754.39,561.02
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,680.54,512.58
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,607.2,463.13
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,521.27,404.03
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,446.27,349.19
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,340.75,267.6
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,243.85,188.87
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,125.14,84.79
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,7.08,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,9.14,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,25.66,15.29
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,41.87,30.47
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,56.73,43.87
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,71.35,56.74
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,74.65,59.39
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,78.6,62.4
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,98.67,79.14
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,120.51,97.04
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,134.44,107.85
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,154.96,114.31
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,195.11,135.3
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,240.14,165.7
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,281.7,195.87
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,331.7,233.86
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,377.88,271.19
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,421.11,305.06
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,455.79,331.52
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,486.64,353.83
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,515.26,373.84
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,541.62,391.57
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,580.35,417.79
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,619.97,444.04
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,700.79,499.16
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,779.37,551.46
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,812.75,572.04
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,844.37,591.66
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,867.8,608.31
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,892.8,625.98
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,896.87,629.24
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,894.26,628.65
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,827.52,585.6
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,736.46,526.56
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,623.45,450.97
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,485.58,355.25
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,412.13,305.41
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,361.71,270.23
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,428.76,322.33
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,469.69,355.0
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,427.66,326.25
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,386.09,297.52
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,455.68,353.98
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,514.93,401.33
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,439.29,345.32
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,350.76,278.09
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,273.69,216.67
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,200.03,155.25
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,114.97,74.65
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,17.06,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,9.44,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,26.39,15.49
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,43.23,31.17
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,56.52,43.11
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,69.39,54.37
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,75.83,59.82
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,82.26,65.06
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,88.41,69.91
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,96.31,76.14
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,97.26,76.33
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,113.05,75.31
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,166.86,100.56
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,223.39,139.81
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,280.19,184.84
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,338.87,233.28
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,397.01,281.54
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,457.34,330.43
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,512.41,374.31
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,567.01,416.52
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,618.44,455.11
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,668.54,491.6
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,715.72,525.09
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,761.12,556.52
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,800.69,584.24
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,837.57,609.5
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,869.44,630.6
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,898.11,649.57
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,920.67,664.58
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,939.65,677.35
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,951.61,685.68
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,959.75,691.7
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,960.62,692.9
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,957.63,691.79
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,953.2,690.21
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,936.39,680.66
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,912.71,667.84
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,885.83,652.91
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,849.01,630.11
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,809.69,605.46
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,759.66,573.62
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,708.15,540.16
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,643.41,496.31
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,571.85,446.11
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,493.66,389.03
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,418.76,331.6
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,324.99,256.19
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,238.51,183.6
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,126.18,77.04
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,8.65,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,25.98,15.02
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,43.06,31.0
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,57.38,43.83
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,71.15,55.87
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,79.34,62.82
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,87.41,69.43
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,108.24,86.64
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,125.36,100.44
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,137.39,109.81
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,158.33,116.04
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,180.71,118.91
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,229.74,146.32
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,284.32,189.39
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,341.67,236.43
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,399.47,284.15
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,457.84,331.24
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,514.48,375.82
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,569.53,417.92
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,621.16,457.2
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,671.51,494.54
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,720.13,528.97
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,767.54,561.72
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,808.08,589.76
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,845.88,614.76
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,878.13,634.55
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,907.11,652.13
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,929.92,666.69
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,949.09,678.98
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,962.12,687.45
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,971.3,693.62
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,972.15,694.65
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,969.1,693.42
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,959.22,688.42
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,945.6,681.21
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,930.09,672.93
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,903.75,657.67
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,868.37,636.83
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,830.4,614.07
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,781.11,583.86
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,730.3,551.96
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,667.07,510.34
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,603.8,467.27
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,522.99,409.68
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,439.93,347.1
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,343.8,270.22
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,255.47,195.96
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,131.58,73.89
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,9.44,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,24.74,13.82
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,40.18,28.39
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,51.48,38.59
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,62.66,48.37
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,69.54,54.2
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,78.9,61.94
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,83.54,65.52
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,88.06,68.93
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,89.4,69.63
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,110.66,70.69
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,165.87,98.04
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,223.71,138.92
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,281.03,184.61
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,343.91,236.15
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,402.27,284.93
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,460.97,333.02
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,517.39,377.46
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,573.51,420.16
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,626.43,459.13
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,677.89,495.77
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,722.07,526.13
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,762.33,552.96
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,801.68,579.81
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,838.42,604.43
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,870.59,625.2
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,899.69,643.98
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,921.43,658.06
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,939.59,669.98
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,951.69,676.81
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,960.01,681.4
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,960.6,682.65
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,966.54,687.55
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,956.4,682.35
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,942.57,675.08
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,919.09,663.07
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,892.41,649.02
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,856.12,627.24
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,817.29,603.62
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,766.85,572.62
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,714.96,539.95
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,649.68,496.83
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,584.5,452.27
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,497.67,389.75
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,422.29,332.28
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,326.34,255.44
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,238.13,181.23
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,122.24,59.4
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,7.87,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,23.15,12.48
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,38.06,26.71
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,54.48,41.32
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,70.55,55.33
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,85.69,68.07
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,100.48,80.16
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,110.89,88.46
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,123.07,98.06
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,102.46,80.43
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,107.6,66.27
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,165.07,95.35
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,230.04,141.96
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,289.72,189.87
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,350.35,240.01
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,409.61,289.32
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,469.07,337.71
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,526.11,382.39
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,582.37,424.94
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,635.7,463.75
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,687.47,500.12
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,735.32,533.0
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,771.53,557.54
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,811.1,583.75
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,847.9,606.9
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,879.21,626.8
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,907.27,644.64
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,930.13,659.22
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,964.29,681.01
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,976.85,687.79
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,985.48,692.45
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,987.21,695.84
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,985.0,697.01
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,975.29,692.27
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,961.77,685.35
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,939.15,673.29
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,913.13,659.11
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,886.14,644.25
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,849.91,623.16
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,800.77,593.96
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,750.06,563.0
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,687.05,522.4
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,623.97,480.2
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,542.78,422.52
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,464.12,363.78
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,362.42,282.91
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,266.5,202.19
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,132.87,51.7
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,10.23,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,22.6,11.83
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,35.59,24.5
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,45.44,33.42
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,57.74,44.16
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,62.95,48.46
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,68.19,52.6
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,91.8,72.14
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,118.8,94.07
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,132.46,104.68
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,157.97,112.11
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,177.34,111.88
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,228.35,140.76
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,290.36,197.44
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,333.22,237.63
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,389.35,276.88
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,464.28,331.97
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,504.39,364.17
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,523.65,378.87
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,556.96,403.23
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,587.03,424.49
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,638.32,459.43
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,691.09,494.49
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,768.58,549.09
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,841.38,599.62
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,838.49,594.63
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,813.49,575.67
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,884.01,625.29
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,940.16,662.07
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,951.03,669.49
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,958.1,675.18
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,776.76,558.21
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,544.03,397.11
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,749.28,546.62
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,915.35,659.87
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,889.41,644.88
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,860.41,629.65
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,825.23,608.87
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,787.47,586.12
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,734.62,552.7
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,671.6,511.46
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,611.14,469.97
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,551.04,427.45
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,470.5,368.3
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,393.71,309.13
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,300.58,234.58
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,214.69,161.54
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,107.96,25.38
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,8.65,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,23.84,12.46
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,39.26,27.39
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,50.86,37.92
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,62.33,48.07
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,69.2,53.92
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,76.04,59.53
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,103.36,82.28
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,129.33,103.45
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,142.27,113.51
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,162.6,117.86
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,197.7,143.1
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,221.77,164.08
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,265.02,193.61
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,322.25,235.02
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,322.38,238.94
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,307.39,229.79
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,385.78,287.38
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,480.13,356.18
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,518.49,384.48
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,557.49,413.01
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,574.27,424.14
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,587.93,432.78
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,590.21,433.98
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,574.59,422.73
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,661.66,486.15
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,753.33,551.11
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,857.59,626.54
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,947.51,687.35
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,852.78,622.58
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,713.55,523.43
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,482.52,360.4
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,227.39,169.51
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,621.64,469.93
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,934.0,686.21
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,852.46,631.3
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,758.96,568.65
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,679.01,513.34
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,577.72,441.81
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,446.56,345.37
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,300.25,233.84
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,264.66,207.32
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,228.8,179.65
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,172.09,135.15
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,132.74,103.21
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,90.08,67.58
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,47.26,31.27
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,21.25,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,7.87,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,22.53,11.23
