Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,37.31,25.72
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,48.02,35.4
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,58.65,44.72
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,65.32,50.39
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,74.05,57.62
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,101.37,80.29
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,128.73,102.57
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,142.98,113.7
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,167.8,123.12
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,178.91,116.93
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,228.6,142.84
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,290.37,192.72
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,348.96,241.56
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,407.14,290.55
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,465.59,338.78
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,521.71,383.44
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,577.34,426.34
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,630.04,466.63
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,681.25,504.8
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,720.35,532.94
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,764.07,563.4
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,802.74,590.07
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,838.69,614.14
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,869.58,633.48
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,897.29,650.64
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,919.38,665.2
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,952.5,687.07
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,852.62,619.34
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,708.21,516.52
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,798.4,583.62
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,867.61,635.1
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,916.32,670.29
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,940.73,687.68
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,916.39,674.14
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,896.06,663.63
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,858.93,640.34
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,819.38,615.31
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,767.89,582.18
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,715.08,547.49
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,649.56,501.68
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,584.3,454.79
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,498.91,391.86
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,412.19,324.63
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,309.38,241.31
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,216.14,160.0
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,105.1,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,7.08,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,22.15,10.65
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,37.25,25.63
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,47.96,35.41
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,58.61,44.87
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,66.28,51.42
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,70.75,55.04
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,97.17,77.08
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,128.24,102.55
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,101.88,80.07
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,113.63,67.35
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,138.62,89.98
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,126.29,94.61
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,208.12,143.84
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,351.86,245.05
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,367.06,267.75
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,341.06,254.2
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,449.39,333.88
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,580.26,430.85
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,631.74,469.13
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,681.61,505.44
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,727.35,537.97
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,770.66,568.03
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,809.66,594.44
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,845.88,618.52
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,876.99,638.09
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,904.87,655.49
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,805.63,586.5
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,657.43,479.03
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,682.1,498.65
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,705.69,516.71
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,853.48,624.67
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,976.46,708.35
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,840.27,617.67
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,662.72,492.15
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,587.1,440.42
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,487.77,369.91
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,665.99,506.08
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,797.88,603.03
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,743.56,566.89
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,688.05,530.19
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,607.29,473.96
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,538.56,424.76
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,452.57,359.03
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,371.18,294.02
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,266.54,208.14
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,157.06,114.31
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,74.29,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,7.08,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,21.44,9.93
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,35.93,24.6
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,46.04,33.83
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,56.13,42.74
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,64.55,49.95
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,70.06,54.46
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,95.65,75.81
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,126.28,100.92
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,139.09,110.67
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,164.11,122.18
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,172.45,113.06
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,235.62,147.47
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,283.46,197.18
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,299.96,219.54
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,291.41,215.45
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,271.31,201.62
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,306.5,227.34
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,344.32,254.69
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,508.63,377.62
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,686.36,507.83
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,581.14,429.2
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,406.21,298.06
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,467.8,343.44
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,520.09,381.15
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,566.86,415.32
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,615.49,450.65
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,525.29,385.77
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,407.55,300.23
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,714.92,528.36
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,964.25,699.83
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,808.2,593.78
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,600.84,446.17
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,793.8,589.71
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,935.51,688.75
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,918.39,679.41
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,890.98,664.24
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,854.36,641.6
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,815.28,617.05
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,762.27,583.07
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,708.06,547.45
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,640.81,500.27
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,573.99,451.84
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,486.01,385.53
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,397.55,315.43
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,291.28,227.96
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,195.32,141.16
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,65.49,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,7.87,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,19.81,8.49
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,34.18,23.21
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,43.15,31.49
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,52.08,39.43
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,56.85,43.45
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,61.67,47.32
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,87.57,68.99
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,120.91,96.45
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,74.23,57.01
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,16.82,7.96
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,97.62,55.56
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,235.45,146.05
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,278.1,194.14
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,280.86,207.58
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,362.06,262.76
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,478.98,348.05
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,536.17,393.27
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,592.48,436.62
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,576.31,425.15
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,508.32,374.31
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,648.07,477.82
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,776.84,571.42
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,816.06,597.39
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,852.53,621.58
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,654.82,482.42
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,362.53,266.33
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,685.44,507.4
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,963.54,697.63
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,974.72,703.62
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,981.99,709.16
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,982.38,710.41
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,978.88,709.36
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,956.66,696.5
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,939.43,687.12
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,913.66,673.18
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,884.8,657.14
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,845.4,632.91
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,803.63,606.73
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,750.4,572.43
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,695.92,536.46
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,625.96,488.28
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,549.54,433.39
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,464.07,368.52
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,383.05,303.51
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,278.96,217.56
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,184.53,130.23
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,60.22,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,17.1,6.23
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,33.96,22.98
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,43.84,32.06
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,56.34,43.08
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,58.45,44.82
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,60.99,46.74
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,91.56,72.4
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,125.42,100.28
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,120.4,95.51
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,125.27,94.44
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,169.15,125.58
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,223.8,164.5
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,273.26,197.79
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,340.63,246.39
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,329.91,243.53
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,297.88,222.19
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,304.45,226.89
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,309.4,230.1
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,417.11,310.21
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,540.85,400.15
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,567.27,417.95
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,592.67,435.16
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,726.27,533.92
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,857.71,627.35
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,824.72,601.04
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,765.37,556.21
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,868.52,631.35
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,957.22,691.2
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,969.92,699.53
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,978.81,706.09
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,861.93,630.36
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,700.98,518.03
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,839.15,621.08
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,949.37,697.02
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,610.44,463.24
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,191.93,144.58
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,555.43,429.85
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,824.84,625.23
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,771.88,589.48
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,717.73,554.05
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,647.85,504.93
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,578.63,454.64
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,489.96,387.83
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,400.4,316.99
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,289.03,225.08
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,187.79,128.93
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,62.54,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,16.7,5.6
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,33.15,22.26
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,43.02,31.33
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,55.46,42.32
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,59.65,45.95
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,64.01,49.54
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,78.16,61.45
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,105.24,84.12
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,129.25,103.68
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,151.27,114.6
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,154.77,116.83
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,157.73,119.23
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,229.38,169.64
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,324.04,238.46
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,339.18,252.51
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,346.78,259.82
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,428.3,320.09
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,528.54,393.74
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,502.42,374.84
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,458.9,342.24
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,479.8,357.51
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,501.0,372.66
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,486.0,361.08
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,451.02,335.15
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,624.72,464.07
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,793.6,584.57
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,706.15,521.47
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,608.37,451.09
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,674.0,499.69
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,717.81,532.36
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,645.82,480.76
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,547.21,410.16
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,481.51,363.0
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,390.55,296.35
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,310.92,237.37
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,210.36,160.67
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,203.86,156.55
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,217.21,167.62
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,192.45,148.98
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,151.13,116.98
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,124.89,96.12
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,98.9,75.08
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,75.03,55.69
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,50.73,35.59
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,31.37,19.42
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,12.95,3.27
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,6.69,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,4.92,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,9.86,2.65
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,16.73,8.8
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,23.63,14.94
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,31.31,21.63
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,39.01,28.22
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,63.87,49.4
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,87.0,68.73
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,74.91,58.13
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,61.51,44.33
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,55.74,39.53
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,49.97,34.77
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,31.87,20.06
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,13.81,5.46
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,16.13,7.3
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,18.45,9.14
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,71.53,51.29
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,124.66,92.79
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,145.03,108.45
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,165.99,124.53
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,158.68,118.58
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,151.15,112.54
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,139.8,103.79
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,128.18,94.82
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,129.78,96.11
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,131.38,97.4
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,161.54,120.77
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,192.79,144.8
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,174.53,130.89
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,156.05,116.85
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,133.42,99.65
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,110.72,82.21
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,106.73,79.28
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,102.76,76.36
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,91.07,67.45
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,79.37,58.47
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,81.45,60.35
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,83.89,62.53
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,73.47,54.46
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,63.05,46.27
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,52.16,37.48
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,42.11,29.25
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,32.48,21.29
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,22.87,13.21
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,14.83,6.31
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,6.82,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,3.54,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,10.65,0.94
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,21.38,12.31
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,35.49,24.92
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,49.27,37.15
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,64.23,50.2
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,79.03,62.89
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,102.07,82.39
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,125.69,102.06
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,137.6,111.43
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,157.08,119.39
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,183.9,138.57
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,213.19,160.18
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,229.8,173.23
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,244.73,184.83
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,260.99,197.35
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,276.85,209.38
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,298.53,225.23
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,320.94,241.44
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,283.1,213.09
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,233.23,175.41
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,257.29,193.31
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,294.79,220.82
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,376.91,282.14
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,481.18,357.82
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,387.7,289.5
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,287.24,215.1
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,330.71,248.01
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,356.42,267.23
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,276.6,208.06
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,180.87,135.73
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,142.29,106.31
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,104.0,76.6
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,307.46,236.23
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,493.86,375.19
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,257.82,199.13
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,24.5,14.14
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,77.91,57.48
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,142.92,109.51
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,124.37,95.08
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,105.9,80.67
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,88.53,66.88
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,70.96,52.69
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,53.65,38.53
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,35.87,23.73
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,22.15,12.07
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,9.88,0.31
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,5.11,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,5.3,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,10.63,3.29
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,18.27,10.15
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,25.93,17.01
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,34.39,24.41
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,42.87,31.7
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,36.32,25.88
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,29.81,20.11
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,49.87,37.13
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,69.89,51.35
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,71.17,52.19
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,72.41,53.01
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,97.61,72.83
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,123.03,92.52
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,134.18,100.81
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,145.71,109.37
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,165.41,124.19
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,185.78,139.4
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,191.79,143.86
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,197.95,148.48
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,227.11,170.54
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,257.28,193.13
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,361.42,271.39
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,460.48,343.92
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,392.2,292.93
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,319.73,238.72
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,422.42,316.48
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,552.41,410.99
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,531.83,396.04
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,509.62,380.67
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,454.51,342.41
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,421.78,319.72
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,378.22,288.05
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,333.86,255.31
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,326.27,250.78
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,318.33,245.89
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,413.66,322.38
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,503.64,393.27
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,467.53,367.88
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,429.95,341.4
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,382.2,305.83
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,334.51,269.15
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,277.08,222.97
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,221.06,176.2
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,147.56,113.1
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,58.22,25.87
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,20.38,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,1.89,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,3.78,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,7.2,0.59
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,10.63,3.67
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,14.06,6.71
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,17.51,9.7
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,19.05,11.01
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,20.6,12.3
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,23.3,14.54
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,26.01,15.82
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,25.65,15.42
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,25.29,15.02
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,26.47,15.89
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,27.65,16.75
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,45.82,31.34
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,64.09,45.88
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,77.68,56.5
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,91.29,67.04
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,99.2,73.18
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,107.21,79.39
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,113.67,84.42
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,120.28,89.58
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,106.6,78.83
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,92.76,67.95
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,119.65,89.18
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,147.33,110.89
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,141.5,106.36
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,135.54,101.77
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,147.06,110.94
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,158.94,120.38
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,156.54,118.9
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,154.18,117.5
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,191.9,147.75
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,232.16,179.82
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,196.64,152.14
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,161.08,124.24
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,100.77,76.38
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,46.0,32.08
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,40.19,27.53
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,34.4,22.91
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,28.62,18.18
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,22.86,13.4
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,17.11,8.59
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,11.39,3.73
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,6.82,0.0
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.27,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.18,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,14.87,1.85
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,29.63,19.52
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,39.92,29.21
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,52.61,40.67
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,57.65,45.07
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,62.77,49.32
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,67.14,52.87
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,71.44,56.28
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,74.48,58.44
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,135.22,78.77
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,192.81,116.99
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,252.75,164.65
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,311.78,214.59
