Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,372.24,266.03
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,432.02,316.84
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,491.83,366.34
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,546.82,410.25
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,601.9,452.74
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,653.96,492.61
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,704.33,530.25
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,748.01,561.04
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,788.61,588.52
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,826.86,614.23
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,862.31,637.92
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,892.55,656.78
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,919.55,673.45
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,939.88,686.73
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,970.85,707.1
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,980.76,714.07
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,986.77,718.85
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,985.82,718.92
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,981.01,716.7
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,961.78,705.62
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,946.56,697.42
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,919.38,681.93
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,889.15,664.42
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,849.76,639.64
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,808.03,613.01
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,751.98,575.83
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,694.93,537.11
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,624.27,487.57
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,554.32,436.6
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,460.34,365.65
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,367.43,291.45
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,257.22,197.65
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,140.14,35.48
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,49.19,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,14.14,0.65
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,28.66,18.58
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,37.45,26.95
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,46.22,34.93
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,51.93,40.0
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,57.64,44.87
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,61.93,48.27
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,66.15,51.51
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,78.0,61.16
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,135.06,76.58
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,194.05,115.75
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,255.28,163.98
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,316.4,214.95
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,378.47,266.7
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,439.32,317.09
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,498.31,364.71
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,554.78,408.21
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,610.14,449.29
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,662.39,488.09
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,712.9,524.69
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,759.27,556.54
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,803.21,585.03
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,842.01,610.38
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,877.85,633.77
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,908.38,652.46
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,935.5,668.97
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,956.2,682.82
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,973.19,694.53
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,983.99,702.52
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,990.96,708.33
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,1004.07,717.65
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,999.2,715.75
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,985.81,709.41
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,968.71,700.87
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,943.44,687.44
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,914.89,671.91
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,874.77,647.8
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,838.55,626.07
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,783.51,590.91
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,727.39,554.21
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,655.1,505.09
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,583.73,454.48
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,489.33,384.38
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,399.32,313.56
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,278.38,211.17
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,147.31,7.13
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,53.47,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,14.85,0.0
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,29.58,19.12
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,39.54,28.49
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,51.95,39.58
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,57.76,44.59
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,63.59,49.41
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,68.29,53.21
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,72.91,56.84
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,111.78,89.21
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,164.34,121.89
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,190.96,141.75
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,218.19,163.16
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,250.42,187.41
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,286.7,214.86
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,376.86,278.77
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,497.85,368.55
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,554.42,412.99
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,610.38,455.83
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,567.84,424.38
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,467.47,348.54
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,637.7,476.27
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,797.99,591.75
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,836.22,616.4
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,871.54,639.82
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,878.27,644.24
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,847.98,621.16
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,923.75,675.6
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,967.02,703.71
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,977.45,710.95
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,984.05,716.13
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,983.33,716.38
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,992.65,723.42
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,967.09,708.14
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,945.07,695.51
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,917.29,679.72
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,886.51,661.89
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,845.99,636.0
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,803.2,608.32
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,745.83,569.95
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,687.55,530.06
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,611.41,476.21
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,536.38,421.1
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,432.11,341.8
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,341.37,268.26
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,221.53,165.93
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,79.25,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,7.08,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,13.4,0.0
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,28.52,17.96
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,37.23,26.23
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,45.97,34.08
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,60.03,46.26
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,78.02,61.52
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,94.02,74.79
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,109.87,87.69
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,105.62,79.8
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,100.92,75.7
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,100.1,74.81
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,98.91,73.65
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,138.08,103.82
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,178.68,134.67
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,173.95,130.86
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,168.37,126.47
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,262.23,197.69
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,362.11,271.73
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,309.98,232.69
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,242.15,181.46
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,241.78,180.94
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,241.16,180.11
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,417.19,312.84
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,578.64,429.9
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,386.91,289.84
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,157.65,116.23
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,264.99,198.73
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,368.52,276.38
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,587.61,440.87
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,788.39,585.09
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,889.69,659.06
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,967.28,711.78
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,775.02,581.36
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,537.2,407.84
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,341.87,263.55
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,115.7,86.41
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,121.31,91.43
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,128.05,97.15
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,111.29,84.26
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,94.49,71.17
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,76.86,57.19
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,58.97,42.71
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,42.4,29.04
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,25.98,15.36
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,15.24,5.98
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,4.54,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,15.81,0.0
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,31.02,19.81
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,43.26,31.23
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,55.29,42.05
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,60.5,46.65
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,68.0,52.99
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,72.8,56.97
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,77.53,60.81
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,118.61,87.1
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,163.44,121.43
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,191.16,141.59
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,219.86,163.44
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,232.74,174.44
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,240.81,181.3
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,261.45,197.21
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,282.15,212.93
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,430.96,324.66
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,601.99,451.29
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,601.79,449.71
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,561.97,418.89
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,550.52,409.38
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,518.49,384.81
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,470.92,350.0
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,399.75,297.56
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,539.06,401.68
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,688.42,508.69
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,824.3,607.07
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,943.71,688.9
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,834.17,613.94
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,694.74,514.48
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,632.28,471.04
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,543.03,407.63
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,517.54,390.68
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,490.93,372.48
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,695.77,528.23
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,855.42,643.59
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,811.11,613.86
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,764.79,583.84
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,704.3,543.24
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,643.07,501.05
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,558.83,439.44
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,485.6,383.99
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,386.43,306.12
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,294.01,229.96
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,167.86,121.55
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,30.97,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,13.78,0.0
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,27.82,17.32
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,36.2,25.42
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,44.65,33.07
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,50.42,38.16
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,56.19,43.06
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,59.84,46.0
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,63.49,48.86
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,84.18,54.17
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,141.43,79.6
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,199.96,120.52
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,260.63,169.56
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,321.51,220.84
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,383.16,272.43
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,379.16,278.81
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,321.84,240.14
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,338.16,252.25
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,353.59,263.08
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,534.27,397.48
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,715.31,527.27
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,687.18,503.48
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,606.22,444.05
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,592.65,434.61
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,556.94,409.3
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,623.54,456.3
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,674.39,491.47
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,846.13,612.92
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,974.64,696.13
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,984.48,702.31
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,990.45,707.56
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,989.42,708.6
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,984.57,707.47
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,722.41,535.34
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,376.97,284.21
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,678.86,513.46
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,899.99,666.65
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,863.02,641.92
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,817.8,613.82
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,760.28,576.63
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,701.92,537.84
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,623.72,483.62
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,546.89,427.92
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,445.07,350.26
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,346.21,270.38
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,221.61,158.46
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,55.48,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,13.37,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,26.73,16.4
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,38.11,27.15
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,47.62,35.77
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,53.62,41.01
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,59.63,46.02
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,63.48,49.12
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,67.31,52.11
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,88.12,56.4
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,146.9,85.24
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,204.52,125.83
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,268.66,177.23
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,328.31,227.06
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,388.65,277.13
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,447.23,325.32
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,505.98,372.25
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,454.35,337.96
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,343.01,255.83
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,426.53,318.1
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,522.0,386.8
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,666.26,491.72
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,807.34,590.24
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,733.54,535.97
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,610.96,447.15
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,785.93,573.84
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,939.81,674.9
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,960.94,687.17
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,978.41,698.63
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,989.5,706.84
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,996.75,712.87
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,995.18,713.56
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,1003.44,720.75
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,989.59,713.99
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,972.06,705.17
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,945.24,691.28
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,915.2,675.24
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,875.94,651.55
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,834.15,625.85
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,783.67,593.99
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,726.42,556.43
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,650.67,504.06
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,576.21,450.12
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,474.8,373.29
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,378.75,295.87
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,244.69,171.4
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,70.02,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,13.31,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,26.51,16.07
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,36.83,25.99
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,49.6,37.45
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,67.74,53.29
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,87.26,69.99
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,78.39,62.11
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,73.35,57.5
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,93.65,60.58
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,148.85,87.96
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,204.79,127.64
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,263.38,174.7
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,322.05,224.08
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,381.08,273.45
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,438.93,321.32
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,497.94,368.77
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,453.67,338.93
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,352.7,263.58
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,320.6,240.02
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,283.56,212.06
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,306.5,228.74
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,330.51,245.86
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,384.62,285.74
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,442.21,327.41
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,335.86,249.84
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,210.47,156.38
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,213.65,159.24
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,216.95,161.86
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,204.83,152.59
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,192.52,143.24
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,215.48,161.41
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,239.75,180.52
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,271.36,204.93
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,280.91,212.88
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,242.21,183.93
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,183.39,139.26
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,148.19,112.23
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,113.11,84.77
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,97.64,72.99
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,82.07,60.89
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,286.23,228.74
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,451.17,356.33
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,351.4,276.16
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,242.43,187.66
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,135.76,89.15
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,7.08,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,13.03,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,26.33,15.98
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,35.65,25.2
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,45.01,33.77
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,50.5,38.63
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,56.03,43.3
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,60.16,46.69
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,69.52,54.47
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,92.46,56.84
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,152.5,85.86
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,213.87,129.3
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,277.45,180.19
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,340.94,232.84
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,406.71,286.74
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,467.79,336.75
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,528.58,384.99
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,587.2,429.23
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,644.68,470.99
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,698.41,509.71
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,750.21,546.02
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,798.11,577.91
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,843.55,606.03
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,883.06,631.34
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,919.39,654.62
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,949.75,673.41
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,976.46,689.97
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,996.92,704.14
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,1013.48,716.1
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,1022.19,723.37
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,1026.85,728.37
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,1024.82,728.83
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,1018.83,727.04
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,1016.37,728.22
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,996.63,718.48
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,968.94,704.71
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,937.95,688.67
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,893.48,662.04
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,846.62,633.34
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,794.17,599.6
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,734.71,559.95
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,655.32,504.5
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,577.35,447.53
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,469.76,366.37
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,368.08,284.42
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,223.47,142.65
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,49.84,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,12.94,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,25.85,15.2
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,37.68,26.53
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,47.57,35.5
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,53.57,40.76
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,59.61,45.81
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,63.81,49.23
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,67.99,52.52
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,91.86,55.91
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,154.08,89.01
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,212.17,130.96
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,272.67,180.25
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,332.81,230.87
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,393.95,281.91
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,453.92,332.11
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,513.93,381.03
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,570.82,425.59
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,622.48,465.07
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,673.64,503.71
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,723.07,540.14
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,768.48,572.0
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,811.59,600.13
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,849.38,625.2
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,884.21,648.19
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,913.71,666.46
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,939.83,682.49
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,959.57,695.49
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,975.64,706.23
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,998.48,721.52
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,1003.79,725.51
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,1000.99,724.55
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,994.29,721.3
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,978.2,712.1
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,958.47,700.71
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,930.01,684.71
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,898.39,666.56
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,860.57,642.71
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,814.05,612.62
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,753.89,572.59
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,693.02,530.96
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,611.18,472.56
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,530.97,412.87
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,423.42,330.67
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,321.16,247.09
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,166.03,97.31
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,5.9,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,11.4,3.7
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,21.74,13.41
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,32.12,22.96
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,43.48,33.3
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,54.54,43.23
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,86.53,71.46
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,113.94,95.19
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,120.91,94.96
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,125.5,99.17
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,130.77,103.27
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,135.45,106.91
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,151.83,119.77
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,168.92,133.14
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,187.69,147.79
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,207.25,163.01
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,262.91,206.9
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,319.18,250.78
