Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,9,15,0.0,130.5,2.6,22.5,130.5,98.71,75.13
2017,10,20,9,30,0.0,155.0,2.6,23.0,155.0,117.3,89.65
2017,10,20,9,45,9.0,189.5,2.65,24.0,195.0,146.52,111.98
2017,10,20,10,0,18.0,224.0,2.7,25.0,235.0,177.52,135.42
2017,10,20,10,15,19.5,235.0,2.7,25.0,248.0,189.12,144.23
2017,10,20,10,30,21.0,246.0,2.7,25.0,261.0,200.95,153.25
2017,10,20,10,45,19.0,249.5,2.7,25.5,263.0,205.15,156.03
2017,10,20,11,0,17.0,253.0,2.7,26.0,265.0,209.04,158.56
2017,10,20,11,15,80.0,308.5,2.75,26.0,367.5,309.75,235.96
2017,10,20,11,30,143.0,364.0,2.8,26.0,470.0,424.4,321.72
2017,10,20,11,45,238.0,356.0,2.85,26.5,535.0,502.01,379.35
2017,10,20,12,0,333.0,348.0,2.9,27.0,600.0,602.87,452.44
2017,10,20,12,15,340.5,346.5,2.95,27.0,604.0,628.12,470.47
2017,10,20,12,30,348.0,345.0,3.0,27.0,608.0,652.58,488.32
2017,10,20,12,45,390.5,325.5,3.1,27.0,618.0,689.74,516.26
2017,10,20,13,0,433.0,306.0,3.2,27.0,628.0,746.45,557.21
2017,10,20,13,15,476.0,281.5,3.25,27.0,627.5,781.06,582.91
2017,10,20,13,30,519.0,257.0,3.3,27.0,627.0,814.12,607.73
2017,10,20,13,45,356.0,289.5,3.35,27.5,540.0,676.55,508.69
2017,10,20,14,0,193.0,322.0,3.4,28.0,453.0,534.04,403.63
2017,10,20,14,15,392.0,253.5,3.4,28.0,501.5,690.72,523.02
2017,10,20,14,30,591.0,185.0,3.4,28.0,550.0,858.07,643.59
2017,10,20,14,45,444.5,210.5,3.45,28.0,475.0,731.15,553.57
2017,10,20,15,0,298.0,236.0,3.5,28.0,400.0,589.93,451.82
2017,10,20,15,15,160.0,207.0,3.45,27.5,294.0,393.09,305.93
2017,10,20,15,30,22.0,178.0,3.4,27.0,188.0,180.0,138.87
2017,10,20,15,45,17.5,158.5,3.35,27.0,166.0,158.53,122.55
2017,10,20,16,0,13.0,139.0,3.3,27.0,144.0,137.11,105.72
2017,10,20,16,15,7.0,119.0,2.9,26.5,122.0,113.77,87.18
2017,10,20,16,30,1.0,99.0,2.5,26.0,100.0,90.56,68.42
2017,10,20,16,45,0.5,77.0,2.2,25.5,77.5,69.63,51.41
2017,10,20,17,0,0.0,55.0,1.9,25.0,55.0,47.99,33.51
2017,10,20,17,15,0.0,36.0,1.75,24.5,36.0,29.73,18.2
2017,10,20,17,30,0.0,17.0,1.6,24.0,17.0,12.95,3.42
2017,10,20,17,45,0.0,8.5,1.5,23.5,8.5,6.69,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,2.7,20.5,17.5,9.44,0.0
2017,10,21,7,0,168.0,24.0,2.9,21.0,35.0,18.27,5.05
2017,10,21,7,15,288.5,37.0,3.1,21.5,78.0,30.09,19.55
2017,10,21,7,30,409.0,50.0,3.3,22.0,121.0,40.6,29.22
2017,10,21,7,45,489.0,58.0,3.55,22.5,172.0,46.81,34.89
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,53.1,40.39
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,57.54,44.12
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,61.97,47.73
2017,10,21,8,45,421.5,139.0,4.45,24.5,304.0,124.65,83.11
2017,10,21,9,0,179.0,200.0,4.7,25.0,283.0,165.25,120.36
2017,10,21,9,15,481.5,145.5,4.8,25.5,398.5,206.19,140.06
2017,10,21,9,30,784.0,91.0,4.9,26.0,514.0,284.94,194.16
2017,10,21,9,45,521.0,183.0,5.0,26.5,473.0,318.13,231.92
2017,10,21,10,0,258.0,275.0,5.1,27.0,432.0,319.03,240.07
2017,10,21,10,15,180.5,293.5,5.1,27.0,406.5,315.28,239.38
2017,10,21,10,30,103.0,312.0,5.1,27.0,381.0,300.28,228.76
2017,10,21,10,45,112.0,326.5,5.2,27.5,404.0,327.21,249.13
2017,10,21,11,0,121.0,341.0,5.3,28.0,427.0,364.94,277.31
2017,10,21,11,15,234.5,337.0,5.3,28.5,508.0,449.22,341.35
2017,10,21,11,30,348.0,333.0,5.3,29.0,589.0,556.86,421.35
2017,10,21,11,45,332.0,342.0,5.3,29.5,589.0,576.01,434.23
2017,10,21,12,0,316.0,351.0,5.3,30.0,589.0,593.03,445.62
2017,10,21,12,15,348.5,342.0,5.2,30.0,604.5,631.45,474.0
2017,10,21,12,30,381.0,333.0,5.1,30.0,620.0,670.57,502.59
2017,10,21,12,45,619.0,221.5,5.1,30.0,681.5,822.31,615.06
2017,10,21,13,0,857.0,110.0,5.1,30.0,743.0,934.29,692.83
2017,10,21,13,15,559.5,223.5,5.05,30.0,633.5,802.89,600.75
2017,10,21,13,30,262.0,337.0,5.0,30.0,524.0,624.86,468.59
2017,10,21,13,45,252.5,326.0,4.95,30.0,500.5,590.26,445.46
2017,10,21,14,0,243.0,315.0,4.9,30.0,477.0,577.48,436.94
2017,10,21,14,15,246.5,297.5,4.85,30.0,455.5,569.01,431.99
2017,10,21,14,30,250.0,280.0,4.8,30.0,434.0,584.04,443.67
2017,10,21,14,45,247.5,261.0,4.75,30.0,405.0,564.81,430.86
2017,10,21,15,0,245.0,242.0,4.7,30.0,376.0,544.05,417.05
2017,10,21,15,15,228.5,222.0,4.65,29.5,339.0,482.41,373.79
2017,10,21,15,30,212.0,202.0,4.6,29.0,302.0,444.44,347.14
2017,10,21,15,45,427.0,144.0,4.55,29.0,316.0,630.27,492.21
2017,10,21,16,0,642.0,86.0,4.5,29.0,330.0,768.4,593.78
2017,10,21,16,15,594.5,79.5,4.1,28.5,279.5,701.25,545.53
2017,10,21,16,30,547.0,73.0,3.7,28.0,229.0,633.99,496.71
2017,10,21,16,45,470.5,64.5,3.35,27.5,178.5,539.28,425.25
2017,10,21,17,0,394.0,56.0,3.0,27.0,128.0,447.28,352.64
2017,10,21,17,15,281.0,42.0,2.7,26.5,84.0,322.83,251.11
2017,10,21,17,30,168.0,28.0,2.4,26.0,40.0,206.84,134.0
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.0,70.91,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.5,3.25,19.0,9.5,7.47,0.0
2017,10,22,7,0,0.0,19.0,3.7,19.0,19.0,14.46,2.14
2017,10,22,7,15,26.5,42.0,4.1,18.5,46.5,30.9,20.44
2017,10,22,7,30,53.0,65.0,4.5,18.0,74.0,46.87,35.14
2017,10,22,7,45,82.0,88.5,4.95,18.0,108.0,62.44,49.22
2017,10,22,8,0,111.0,112.0,5.4,18.0,142.0,77.9,62.98
2017,10,22,8,15,135.5,132.0,5.45,18.0,177.0,91.06,74.49
2017,10,22,8,30,160.0,152.0,5.5,18.0,212.0,103.93,85.54
2017,10,22,8,45,152.0,175.5,5.6,18.0,238.5,131.38,99.28
2017,10,22,9,0,144.0,199.0,5.7,18.0,265.0,160.36,121.38
2017,10,22,9,15,164.0,220.0,5.7,18.5,302.5,192.95,146.66
2017,10,22,9,30,184.0,241.0,5.7,19.0,340.0,228.5,175.1
2017,10,22,9,45,185.5,261.0,5.7,19.5,367.0,260.23,201.24
2017,10,22,10,0,187.0,281.0,5.7,20.0,394.0,292.49,227.54
2017,10,22,10,15,502.5,202.0,5.7,20.5,528.5,400.6,310.67
2017,10,22,10,30,818.0,123.0,5.7,21.0,663.0,533.54,414.7
2017,10,22,10,45,837.5,120.5,5.7,21.5,692.0,591.74,461.59
2017,10,22,11,0,857.0,118.0,5.7,22.0,721.0,650.07,507.49
2017,10,22,11,15,863.5,119.0,5.65,22.5,739.0,702.84,547.77
2017,10,22,11,30,870.0,120.0,5.6,23.0,757.0,753.98,585.74
2017,10,22,11,45,896.5,108.5,5.6,23.5,772.0,798.25,617.78
2017,10,22,12,0,923.0,97.0,5.6,24.0,787.0,848.68,652.25
2017,10,22,12,15,924.5,97.0,5.6,24.0,788.0,888.33,680.04
2017,10,22,12,30,926.0,97.0,5.6,24.0,789.0,924.97,705.69
2017,10,22,12,45,927.5,95.0,5.6,24.5,782.0,956.3,726.16
2017,10,22,13,0,929.0,93.0,5.6,25.0,775.0,984.22,744.26
2017,10,22,13,15,926.0,92.5,5.55,25.0,759.0,1005.93,759.29
2017,10,22,13,30,923.0,92.0,5.5,25.0,743.0,1023.87,771.89
2017,10,22,13,45,921.5,88.5,5.5,25.5,720.0,1035.98,779.47
2017,10,22,14,0,920.0,85.0,5.5,26.0,697.0,1044.12,784.55
2017,10,22,14,15,911.5,83.5,5.4,25.5,665.0,1043.58,786.36
2017,10,22,14,30,903.0,82.0,5.3,25.0,633.0,1039.09,785.71
2017,10,22,14,45,896.0,78.5,5.2,25.0,595.0,1029.75,780.37
2017,10,22,15,0,889.0,75.0,5.1,25.0,557.0,1016.56,772.58
2017,10,22,15,15,871.0,72.0,4.85,24.5,511.5,989.22,755.47
2017,10,22,15,30,853.0,69.0,4.6,24.0,466.0,958.63,736.1
2017,10,22,15,45,831.0,65.0,4.4,24.0,416.0,931.16,717.96
2017,10,22,16,0,809.0,61.0,4.2,24.0,366.0,889.22,689.53
2017,10,22,16,15,769.0,57.0,3.7,23.0,311.5,828.12,647.71
2017,10,22,16,30,729.0,53.0,3.2,22.0,257.0,766.0,603.37
2017,10,22,16,45,668.0,46.5,2.7,21.5,202.5,681.67,538.96
2017,10,22,17,0,607.0,40.0,2.2,21.0,148.0,598.79,472.09
2017,10,22,17,15,486.0,31.0,2.05,20.0,98.0,467.4,365.63
2017,10,22,17,30,365.0,22.0,1.9,19.0,48.0,337.75,213.65
2017,10,22,17,45,182.5,11.0,1.8,18.0,24.0,138.85,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,167.0,9.5,0.7,11.5,19.5,7.47,0.0
2017,10,23,7,0,334.0,19.0,0.7,12.0,39.0,17.27,2.85
2017,10,23,7,15,462.0,28.0,0.85,12.5,87.5,25.64,16.48
2017,10,23,7,30,590.0,37.0,1.0,13.0,136.0,34.21,24.75
2017,10,23,7,45,658.0,43.0,1.2,14.0,190.0,39.91,30.06
2017,10,23,8,0,726.0,49.0,1.4,15.0,244.0,45.67,35.2
2017,10,23,8,15,767.5,53.0,1.5,15.5,298.5,49.54,38.57
2017,10,23,8,30,809.0,57.0,1.6,16.0,353.0,53.43,41.84
2017,10,23,8,45,836.5,60.5,1.75,17.0,404.5,112.98,61.72
2017,10,23,9,0,864.0,64.0,1.9,18.0,456.0,175.66,102.13
2017,10,23,9,15,883.0,66.0,2.1,19.0,502.5,238.44,152.48
2017,10,23,9,30,902.0,68.0,2.3,20.0,549.0,302.89,207.89
2017,10,23,9,45,915.0,70.5,2.5,21.0,589.5,367.22,263.98
2017,10,23,10,0,928.0,73.0,2.7,22.0,630.0,432.01,319.41
2017,10,23,10,15,937.5,74.5,2.75,22.5,663.5,494.51,371.9
2017,10,23,10,30,947.0,76.0,2.8,23.0,697.0,556.49,422.2
2017,10,23,10,45,952.0,77.5,2.85,23.5,722.5,615.15,468.34
2017,10,23,11,0,957.0,79.0,2.9,24.0,748.0,672.27,511.77
2017,10,23,11,15,961.0,79.5,2.85,24.0,766.0,725.98,552.02
2017,10,23,11,30,965.0,80.0,2.8,24.0,784.0,777.54,589.54
2017,10,23,11,45,962.5,83.0,2.75,24.5,792.0,824.33,619.61
2017,10,23,12,0,960.0,86.0,2.7,25.0,800.0,868.08,647.19
2017,10,23,12,15,960.0,86.0,2.6,25.0,800.0,907.61,672.49
2017,10,23,12,30,960.0,86.0,2.5,25.0,800.0,943.89,695.4
2017,10,23,12,45,956.0,86.0,2.45,25.5,790.5,973.13,712.6
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,998.62,727.34
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,1018.75,739.55
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,1034.93,749.3
2017,10,23,13,45,932.5,84.5,2.1,26.5,720.0,1042.65,752.29
2017,10,23,14,0,923.0,84.0,2.0,27.0,694.0,1046.28,752.89
2017,10,23,14,15,912.5,82.5,1.85,27.0,660.5,1043.66,750.51
2017,10,23,14,30,902.0,81.0,1.7,27.0,627.0,1037.06,745.8
2017,10,23,14,45,885.5,79.5,1.55,27.0,586.5,1020.49,734.92
2017,10,23,15,0,869.0,78.0,1.4,27.0,546.0,1000.29,721.92
2017,10,23,15,15,849.0,75.5,1.25,26.5,500.0,984.08,712.89
2017,10,23,15,30,829.0,73.0,1.1,26.0,454.0,952.14,693.66
2017,10,23,15,45,798.5,69.5,1.0,26.0,403.0,905.58,664.43
2017,10,23,16,0,768.0,66.0,0.9,26.0,352.0,856.77,633.3
2017,10,23,16,15,725.0,61.5,0.85,25.0,298.5,793.07,594.37
2017,10,23,16,30,682.0,57.0,0.8,24.0,245.0,728.51,552.82
2017,10,23,16,45,612.5,50.0,0.75,23.5,191.5,645.01,494.05
2017,10,23,17,0,543.0,43.0,0.7,23.0,138.0,557.46,428.41
2017,10,23,17,15,419.5,33.0,0.8,22.0,90.5,426.38,326.55
2017,10,23,17,30,296.0,23.0,0.9,21.0,43.0,294.6,170.83
2017,10,23,17,45,148.0,11.5,1.05,20.0,21.5,114.66,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,155.5,9.5,3.4,11.5,18.0,7.47,0.0
2017,10,24,7,0,311.0,19.0,3.6,12.0,36.0,17.23,1.43
2017,10,24,7,15,440.5,28.5,3.7,12.5,83.5,26.0,16.64
2017,10,24,7,30,570.0,38.0,3.8,13.0,131.0,34.94,25.3
2017,10,24,7,45,641.0,44.0,3.9,13.5,185.0,40.58,30.66
2017,10,24,8,0,712.0,50.0,4.0,14.0,239.0,46.3,35.87
2017,10,24,8,15,755.0,54.0,4.2,15.0,293.0,50.14,39.15
2017,10,24,8,30,798.0,58.0,4.4,16.0,347.0,54.0,42.33
2017,10,24,8,45,826.5,61.0,4.6,17.0,398.0,114.12,62.63
2017,10,24,9,0,855.0,64.0,4.8,18.0,449.0,175.91,103.14
2017,10,24,9,15,874.5,66.5,4.85,18.5,495.5,238.59,154.38
2017,10,24,9,30,894.0,69.0,4.9,19.0,542.0,303.03,210.95
2017,10,24,9,45,907.5,71.5,5.0,20.0,582.5,367.0,267.7
2017,10,24,10,0,921.0,74.0,5.1,21.0,623.0,431.49,323.91
2017,10,24,10,15,931.0,75.5,5.1,21.0,656.5,493.76,378.13
2017,10,24,10,30,941.0,77.0,5.1,21.0,690.0,555.57,430.48
2017,10,24,10,45,947.0,78.0,5.1,21.5,716.0,613.94,477.82
2017,10,24,11,0,953.0,79.0,5.1,22.0,742.0,670.87,522.51
2017,10,24,11,15,957.5,80.0,5.1,22.0,760.0,725.12,564.97
2017,10,24,11,30,962.0,81.0,5.1,22.0,778.0,777.3,604.79
2017,10,24,11,45,959.0,84.0,5.15,22.5,786.0,823.52,636.49
2017,10,24,12,0,956.0,87.0,5.2,23.0,794.0,866.67,665.74
2017,10,24,12,15,956.5,87.0,5.25,23.0,794.5,906.41,693.76
2017,10,24,12,30,957.0,87.0,5.3,23.0,795.0,942.96,719.52
2017,10,24,12,45,956.5,85.5,5.35,23.5,787.0,973.6,739.74
2017,10,24,13,0,956.0,84.0,5.4,24.0,779.0,1000.63,757.5
2017,10,24,13,15,952.5,83.5,5.4,24.0,762.0,1022.19,772.76
2017,10,24,13,30,949.0,83.0,5.4,24.0,745.0,1039.86,785.53
2017,10,24,13,45,945.0,81.0,5.45,24.0,720.5,1051.3,794.65
2017,10,24,14,0,941.0,79.0,5.5,24.0,696.0,1058.7,801.25
2017,10,24,14,15,932.5,77.5,5.45,23.5,663.5,1058.09,803.45
2017,10,24,14,30,924.0,76.0,5.4,23.0,631.0,1053.47,803.15
2017,10,24,14,45,913.5,73.0,5.4,23.0,591.5,1040.93,796.38
2017,10,24,15,0,903.0,70.0,5.4,23.0,552.0,1024.54,787.13
2017,10,24,15,15,885.0,67.5,5.35,22.5,506.5,997.57,771.72
2017,10,24,15,30,867.0,65.0,5.3,22.0,461.0,967.36,753.93
2017,10,24,15,45,842.0,61.5,5.25,22.0,410.5,925.92,726.32
2017,10,24,16,0,817.0,58.0,5.2,22.0,360.0,892.93,704.31
2017,10,24,16,15,776.5,54.0,4.75,21.5,305.5,831.21,659.28
2017,10,24,16,30,736.0,50.0,4.3,21.0,251.0,768.55,612.17
2017,10,24,16,45,668.5,44.5,3.9,20.5,196.5,679.73,543.86
2017,10,24,17,0,601.0,39.0,3.5,20.0,142.0,592.65,472.95
2017,10,24,17,15,475.5,30.0,3.2,18.5,92.5,457.94,360.94
2017,10,24,17,30,350.0,21.0,2.9,17.0,43.0,321.48,173.62
2017,10,24,17,45,175.0,10.5,2.6,16.0,21.5,133.2,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,163.0,9.0,1.75,8.5,18.0,7.08,0.0
2017,10,25,7,0,326.0,18.0,1.8,9.0,36.0,16.36,0.0
2017,10,25,7,15,460.0,27.5,2.1,10.0,84.5,25.21,16.1
2017,10,25,7,30,594.0,37.0,2.4,11.0,133.0,34.24,24.89
2017,10,25,7,45,664.0,43.0,2.75,12.5,187.5,39.95,30.22
2017,10,25,8,0,734.0,49.0,3.1,14.0,242.0,45.74,35.37
2017,10,25,8,15,776.5,53.0,2.95,15.0,297.0,49.64,38.72
2017,10,25,8,30,819.0,57.0,2.8,16.0,352.0,53.55,41.95
2017,10,25,8,45,847.5,60.5,2.65,17.0,403.5,116.82,63.66
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,180.32,105.47
2017,10,25,9,15,895.5,66.5,2.5,19.0,502.0,244.31,157.18
2017,10,25,9,30,915.0,69.0,2.5,20.0,549.0,310.03,213.69
2017,10,25,9,45,929.0,70.5,2.55,21.0,590.5,374.56,269.84
2017,10,25,10,0,943.0,72.0,2.6,22.0,632.0,439.6,325.21
2017,10,25,10,15,953.0,73.5,2.6,22.0,666.0,503.07,378.94
2017,10,25,10,30,963.0,75.0,2.6,22.0,700.0,566.04,430.59
2017,10,25,10,45,969.5,76.0,2.65,22.5,726.0,625.81,477.5
2017,10,25,11,0,976.0,77.0,2.7,23.0,752.0,684.13,521.77
2017,10,25,11,15,980.0,78.0,2.7,23.5,770.0,739.11,561.97
2017,10,25,11,30,984.0,79.0,2.7,24.0,788.0,791.91,599.13
2017,10,25,11,45,979.0,83.5,2.7,24.5,796.0,839.03,629.53
2017,10,25,12,0,974.0,88.0,2.7,25.0,804.0,882.88,657.37
2017,10,25,12,15,973.5,88.0,2.65,25.0,804.0,922.43,682.98
2017,10,25,12,30,973.0,88.0,2.6,25.0,804.0,958.65,706.24
2017,10,25,12,45,971.0,87.0,2.55,25.0,795.0,988.95,725.52
2017,10,25,13,0,969.0,86.0,2.5,25.0,786.0,1015.51,742.41
2017,10,25,13,15,964.5,85.5,2.4,25.0,768.5,1036.41,755.15
2017,10,25,13,30,960.0,85.0,2.3,25.0,751.0,1053.34,765.42
2017,10,25,13,45,953.5,83.5,2.25,25.5,725.0,1063.06,770.32
2017,10,25,14,0,947.0,82.0,2.2,26.0,699.0,1068.66,772.82
2017,10,25,14,15,936.5,80.5,2.1,26.0,665.0,1066.11,771.25
2017,10,25,14,30,926.0,79.0,2.0,26.0,631.0,1059.5,767.36
2017,10,25,14,45,896.5,82.0,1.9,26.0,587.5,1035.3,752.48
2017,10,25,15,0,867.0,85.0,1.8,26.0,544.0,1020.28,743.74
2017,10,25,15,15,845.0,82.0,1.65,25.5,497.5,988.89,725.16
2017,10,25,15,30,823.0,79.0,1.5,25.0,451.0,954.27,704.45
2017,10,25,15,45,792.0,74.5,1.4,25.0,399.5,905.96,673.77
2017,10,25,16,0,761.0,70.0,1.3,25.0,348.0,855.36,641.04
2017,10,25,16,15,714.5,65.0,1.2,24.0,294.0,787.71,597.97
2017,10,25,16,30,668.0,60.0,1.1,23.0,240.0,727.44,557.92
2017,10,25,16,45,593.5,52.5,1.0,22.5,186.0,632.51,489.29
2017,10,25,17,0,519.0,45.0,0.9,22.0,132.0,540.46,418.67
2017,10,25,17,15,386.5,33.5,1.0,21.0,84.5,401.21,308.04
2017,10,25,17,30,254.0,22.0,1.1,20.0,37.0,257.57,117.52
2017,10,25,17,45,127.0,11.0,1.2,19.0,18.5,99.36,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,7.87,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,16.49,0.0
2017,10,26,7,15,361.5,32.0,3.4,11.5,77.0,26.47,16.94
2017,10,26,7,30,502.0,44.0,3.6,12.0,123.0,36.58,26.8
2017,10,26,7,45,580.5,51.5,3.8,13.0,176.5,42.74,32.62
2017,10,26,8,0,659.0,59.0,4.0,14.0,230.0,48.99,38.25
2017,10,26,8,15,706.5,64.5,4.15,15.0,284.0,57.82,45.98
2017,10,26,8,30,754.0,70.0,4.3,16.0,338.0,62.54,49.89
2017,10,26,8,45,786.5,74.0,4.5,17.0,389.5,119.37,67.53
2017,10,26,9,0,819.0,78.0,4.7,18.0,441.0,180.73,108.6
2017,10,26,9,15,841.0,81.0,5.1,19.0,487.5,242.96,159.36
2017,10,26,9,30,863.0,84.0,5.5,20.0,534.0,307.41,215.41
2017,10,26,9,45,878.5,86.5,5.95,21.0,575.0,371.23,271.91
2017,10,26,10,0,894.0,89.0,6.4,22.0,616.0,436.27,328.62
2017,10,26,10,15,905.0,90.5,6.4,22.5,649.5,497.6,381.39
2017,10,26,10,30,916.0,92.0,6.4,23.0,683.0,558.61,432.32
2017,10,26,10,45,922.5,94.0,6.4,23.5,708.5,616.95,479.65
2017,10,26,11,0,929.0,96.0,6.4,24.0,734.0,673.99,524.53
2017,10,26,11,15,933.5,96.5,6.35,24.5,751.5,726.74,564.83
2017,10,26,11,30,938.0,97.0,6.3,25.0,769.0,777.47,602.53
2017,10,26,11,45,948.5,93.0,6.3,25.5,780.0,826.07,636.28
2017,10,26,12,0,959.0,89.0,6.3,26.0,791.0,872.49,667.72
2017,10,26,12,15,958.5,89.0,6.25,26.0,790.5,911.42,694.74
2017,10,26,12,30,958.0,89.0,6.2,26.0,790.0,947.06,719.4
2017,10,26,12,45,953.5,89.5,6.2,26.5,780.5,976.2,738.3
2017,10,26,13,0,949.0,90.0,6.2,27.0,771.0,1001.59,754.62
2017,10,26,13,15,943.5,89.0,6.15,27.0,753.0,1020.51,767.81
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,1035.47,778.46
2017,10,26,13,45,928.5,87.5,6.05,27.0,709.0,1043.05,784.24
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,1046.57,787.49
2017,10,26,14,15,908.0,85.5,5.9,27.0,649.0,1043.37,786.02
2017,10,26,14,30,897.0,84.0,5.8,27.0,615.0,1036.24,782.08
2017,10,26,14,45,879.5,82.0,5.75,27.0,574.5,1018.02,771.07
2017,10,26,15,0,862.0,80.0,5.7,27.0,534.0,1008.74,766.43
2017,10,26,15,15,840.5,77.0,5.5,26.5,487.5,977.86,747.33
2017,10,26,15,30,819.0,74.0,5.3,26.0,441.0,943.82,725.98
2017,10,26,15,45,786.0,70.5,5.1,26.0,390.0,894.94,692.37
2017,10,26,16,0,753.0,67.0,4.9,26.0,339.0,843.92,656.7
2017,10,26,16,15,706.5,62.0,4.4,25.0,285.5,776.58,609.09
2017,10,26,16,30,660.0,57.0,3.9,24.0,232.0,708.59,559.86
2017,10,26,16,45,581.0,50.0,3.4,23.5,179.0,618.3,490.15
2017,10,26,17,0,502.0,43.0,2.9,23.0,126.0,523.86,413.63
2017,10,26,17,15,370.5,31.5,2.7,22.0,80.0,386.29,298.97
2017,10,26,17,30,239.0,20.0,2.5,21.0,34.0,242.44,88.66
2017,10,26,17,45,119.5,10.0,2.35,20.0,17.0,93.25,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,76.5,9.0,6.65,10.0,13.0,7.08,0.0
2017,10,27,7,0,153.0,18.0,6.9,10.0,26.0,14.66,0.0
2017,10,27,7,15,281.0,32.5,7.2,10.0,68.0,26.57,16.98
2017,10,27,7,30,409.0,47.0,7.5,10.0,110.0,38.45,28.61
2017,10,27,7,45,483.5,57.5,7.8,10.5,160.5,46.64,36.41
2017,10,27,8,0,558.0,68.0,8.1,11.0,211.0,54.77,43.91
2017,10,27,8,15,609.0,75.0,8.1,11.0,262.5,59.91,48.6
2017,10,27,8,30,660.0,82.0,8.1,11.0,314.0,65.91,53.93
2017,10,27,8,45,690.5,88.5,8.1,11.5,363.0,119.6,72.36
2017,10,27,9,0,721.0,95.0,8.1,12.0,412.0,177.24,112.91
2017,10,27,9,15,745.5,99.0,8.0,12.0,457.5,235.42,162.17
2017,10,27,9,30,770.0,103.0,7.9,12.0,503.0,299.29,219.66
2017,10,27,9,45,782.0,109.0,7.85,12.5,541.0,359.41,274.89
2017,10,27,10,0,794.0,115.0,7.8,13.0,579.0,420.2,330.0
2017,10,27,10,15,807.0,117.5,7.7,13.5,612.0,478.88,382.15
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,537.73,433.0
2017,10,27,10,45,821.5,125.0,7.55,14.5,669.0,592.24,478.98
2017,10,27,11,0,823.0,130.0,7.5,15.0,693.0,645.23,522.42
2017,10,27,11,15,829.0,131.5,7.4,15.0,710.5,696.32,564.22
2017,10,27,11,30,835.0,133.0,7.3,15.0,728.0,745.83,603.92
2017,10,27,11,45,497.0,245.5,7.2,15.5,601.0,632.97,510.91
2017,10,27,12,0,159.0,358.0,7.1,16.0,474.0,462.08,369.99
2017,10,27,12,15,169.0,358.0,7.0,16.0,481.5,482.82,387.01
2017,10,27,12,30,179.0,358.0,6.9,16.0,489.0,503.73,403.74
2017,10,27,12,45,239.5,345.0,6.85,16.0,518.0,557.21,447.42
2017,10,27,13,0,300.0,332.0,6.8,16.0,547.0,634.66,508.83
2017,10,27,13,15,150.0,229.5,6.7,16.0,337.0,372.25,301.89
2017,10,27,13,30,0.0,127.0,6.6,16.0,127.0,99.87,76.97
2017,10,27,13,45,178.0,202.0,6.5,16.0,317.0,404.98,330.89
2017,10,27,14,0,356.0,277.0,6.4,16.0,507.0,677.21,546.72
2017,10,27,14,15,457.5,230.5,6.35,16.0,510.5,760.01,612.76
2017,10,27,14,30,559.0,184.0,6.3,16.0,514.0,817.41,660.14
2017,10,27,14,45,624.5,159.0,6.25,16.0,504.0,868.95,700.05
2017,10,27,15,0,690.0,134.0,6.2,16.0,494.0,907.48,730.22
2017,10,27,15,15,663.5,128.0,6.15,15.5,449.5,869.61,704.8
2017,10,27,15,30,637.0,122.0,6.1,15.0,405.0,829.05,677.34
2017,10,27,15,45,621.5,109.5,6.1,15.0,359.0,789.73,649.29
2017,10,27,16,0,606.0,97.0,6.1,15.0,313.0,748.04,618.71
2017,10,27,16,15,555.0,88.0,5.95,14.5,262.0,674.96,562.97
2017,10,27,16,30,504.0,79.0,5.8,14.0,211.0,601.8,505.11
2017,10,27,16,45,447.5,65.0,5.65,13.5,162.5,519.53,437.09
2017,10,27,17,0,391.0,51.0,5.5,13.0,114.0,439.39,367.32
2017,10,27,17,15,270.5,35.5,5.25,12.0,71.0,308.69,250.32
2017,10,27,17,30,150.0,20.0,5.0,11.0,28.0,170.88,44.07
2017,10,27,17,45,75.0,10.0,4.75,10.5,14.0,61.49,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,1.5,14.5,6.69,0.0
2017,10,28,7,0,275.0,17.0,3.3,2.0,29.0,14.1,0.0
2017,10,28,7,15,418.5,27.0,3.3,2.5,76.0,24.61,15.78
2017,10,28,7,30,562.0,37.0,3.3,3.0,123.0,34.05,25.45
2017,10,28,7,45,633.5,44.5,3.35,4.0,176.5,40.94,32.16
2017,10,28,8,0,705.0,52.0,3.4,5.0,230.0,47.85,38.62
2017,10,28,8,15,750.5,56.5,3.65,6.0,284.5,52.03,42.36
2017,10,28,8,30,796.0,61.0,3.9,7.0,339.0,58.64,48.17
2017,10,28,8,45,822.5,65.5,4.15,8.0,390.0,118.35,67.02
2017,10,28,9,0,849.0,70.0,4.4,9.0,441.0,181.36,111.53
2017,10,28,9,15,870.0,73.0,4.4,9.5,487.5,248.14,168.4
2017,10,28,9,30,891.0,76.0,4.4,10.0,534.0,313.12,227.24
2017,10,28,9,45,902.0,79.0,4.4,11.0,574.0,376.45,285.11
2017,10,28,10,0,913.0,82.0,4.4,12.0,614.0,439.98,341.96
2017,10,28,10,15,923.5,84.0,4.3,12.0,647.5,502.37,397.34
2017,10,28,10,30,934.0,86.0,4.2,12.0,681.0,564.38,450.66
2017,10,28,10,45,777.5,145.5,4.15,12.5,654.0,587.41,470.57
2017,10,28,11,0,621.0,205.0,4.1,13.0,627.0,588.91,471.79
2017,10,28,11,15,786.0,149.0,4.05,13.0,697.0,687.09,550.15
2017,10,28,11,30,951.0,93.0,4.0,13.0,767.0,784.32,626.34
2017,10,28,11,45,952.0,93.5,4.0,13.5,775.5,830.5,658.16
2017,10,28,12,0,953.0,94.0,4.0,14.0,784.0,873.91,687.79
2017,10,28,12,15,952.5,94.0,4.0,14.0,783.5,912.57,715.09
2017,10,28,12,30,952.0,94.0,4.0,14.0,783.0,947.98,740.03
2017,10,28,12,45,950.0,93.5,4.05,14.5,774.5,978.1,760.14
2017,10,28,13,0,948.0,93.0,4.1,15.0,766.0,1004.61,777.76
2017,10,28,13,15,943.0,92.0,4.1,15.0,748.0,1023.95,791.65
2017,10,28,13,30,938.0,91.0,4.1,15.0,730.0,1039.37,803.02
2017,10,28,13,45,932.0,89.0,4.15,15.5,704.5,1048.66,809.2
2017,10,28,14,0,926.0,87.0,4.2,16.0,679.0,1053.93,812.85
2017,10,28,14,15,915.0,85.5,4.15,16.0,645.5,1050.73,811.73
2017,10,28,14,30,904.0,84.0,4.1,16.0,612.0,1043.58,808.16
2017,10,28,14,45,889.0,81.5,4.1,16.0,572.0,1027.25,798.74
2017,10,28,15,0,874.0,79.0,4.1,16.0,532.0,1007.26,786.92
2017,10,28,15,15,852.0,76.0,4.0,15.5,485.5,988.25,776.66
2017,10,28,15,30,830.0,73.0,3.9,15.0,439.0,953.55,755.1
2017,10,28,15,45,798.5,69.5,3.85,15.0,388.0,905.96,722.83
2017,10,28,16,0,767.0,66.0,3.8,15.0,337.0,856.13,688.18
2017,10,28,16,15,720.0,60.5,3.3,14.0,283.0,787.37,638.25
2017,10,28,16,30,673.0,55.0,2.8,13.0,229.0,718.01,585.66
2017,10,28,16,45,597.0,48.0,2.35,12.5,176.0,629.91,514.91
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,537.63,436.97
2017,10,28,17,15,383.0,29.5,1.75,11.0,77.0,394.45,312.35
2017,10,28,17,30,245.0,18.0,1.6,10.0,31.0,241.51,27.5
2017,10,28,17,45,122.5,9.0,1.45,9.0,15.5,94.72,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,127.5,8.0,1.8,4.5,13.5,6.29,0.0
2017,10,29,7,0,255.0,16.0,1.9,5.0,27.0,13.22,0.0
2017,10,29,7,15,400.5,26.5,2.3,6.0,73.0,24.1,14.94
2017,10,29,7,30,546.0,37.0,2.7,7.0,119.0,33.95,24.91
2017,10,29,7,45,624.5,44.0,3.1,8.0,173.0,40.44,31.16
2017,10,29,8,0,703.0,51.0,3.5,9.0,227.0,47.01,37.23
2017,10,29,8,15,749.5,55.5,3.55,10.0,281.0,51.22,40.95
2017,10,29,8,30,796.0,60.0,3.6,11.0,335.0,59.2,47.92
2017,10,29,8,45,827.5,63.5,3.7,12.5,387.0,118.49,65.46
2017,10,29,9,0,859.0,67.0,3.8,14.0,439.0,181.67,109.17
2017,10,29,9,15,880.0,69.5,3.8,14.5,486.0,248.59,165.18
2017,10,29,9,30,901.0,72.0,3.8,15.0,533.0,313.65,222.98
2017,10,29,9,45,916.0,74.0,3.8,16.0,574.0,377.93,280.32
2017,10,29,10,0,931.0,76.0,3.8,17.0,615.0,442.85,336.96
2017,10,29,10,15,941.5,77.5,3.7,17.5,648.5,505.67,390.77
2017,10,29,10,30,952.0,79.0,3.6,18.0,682.0,568.05,442.31
2017,10,29,10,45,958.5,80.5,3.5,18.5,708.0,627.46,489.72
2017,10,29,11,0,965.0,82.0,3.4,19.0,734.0,685.49,534.33
2017,10,29,11,15,969.0,82.5,3.35,19.5,751.5,739.22,574.49
2017,10,29,11,30,973.0,83.0,3.3,20.0,769.0,790.79,611.57
2017,10,29,11,45,973.0,84.5,3.3,20.5,777.5,837.95,642.94
2017,10,29,12,0,973.0,86.0,3.3,21.0,786.0,882.22,671.93
2017,10,29,12,15,972.5,86.0,3.3,21.0,786.0,921.42,698.49
2017,10,29,12,30,972.0,86.0,3.3,21.0,786.0,957.3,722.73
2017,10,29,12,45,970.0,85.0,3.35,21.5,777.0,987.26,741.9
2017,10,29,13,0,968.0,84.0,3.4,22.0,768.0,1013.51,758.63
2017,10,29,13,15,963.0,83.5,3.4,22.0,750.0,1033.65,772.47
2017,10,29,13,30,958.0,83.0,3.4,22.0,732.0,1049.82,783.87
2017,10,29,13,45,951.0,81.5,3.4,22.0,706.5,1058.78,790.7
2017,10,29,14,0,944.0,80.0,3.4,22.0,681.0,1063.66,795.1
2017,10,29,14,15,933.5,78.5,3.35,22.0,647.5,1060.91,794.26
2017,10,29,14,30,923.0,77.0,3.3,22.0,614.0,1054.16,791.02
2017,10,29,14,45,903.0,77.0,3.3,22.0,572.5,1035.77,780.63
2017,10,29,15,0,883.0,77.0,3.3,22.0,531.0,1013.82,768.02
2017,10,29,15,15,861.5,74.0,3.2,21.5,484.5,995.16,758.33
2017,10,29,15,30,840.0,71.0,3.1,21.0,438.0,960.84,737.77
2017,10,29,15,45,809.0,67.5,3.05,21.0,387.0,913.59,706.91
2017,10,29,16,0,778.0,64.0,3.0,21.0,336.0,864.08,673.71
2017,10,29,16,15,731.5,59.0,2.65,20.0,282.0,796.23,626.55
2017,10,29,16,30,685.0,54.0,2.3,19.0,228.0,727.67,576.66
2017,10,29,16,45,609.0,47.0,2.0,18.0,174.5,630.73,502.84
2017,10,29,17,0,533.0,40.0,1.7,17.0,121.0,546.59,434.11
2017,10,29,17,15,393.0,29.0,1.75,16.0,75.5,402.17,310.2
2017,10,29,17,30,253.0,18.0,1.8,15.0,30.0,245.83,0.0
2017,10,29,17,45,126.5,9.0,1.9,14.0,15.0,97.62,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,111.0,8.0,2.05,6.5,12.5,6.29,0.0
2017,10,30,7,0,222.0,16.0,2.1,7.0,25.0,13.18,0.0
2017,10,30,7,15,370.5,27.0,2.35,8.0,69.5,22.46,13.24
2017,10,30,7,30,519.0,38.0,2.6,9.0,114.0,31.92,22.85
2017,10,30,7,45,596.0,45.5,2.9,10.0,167.0,41.49,31.83
2017,10,30,8,0,673.0,53.0,3.2,11.0,220.0,48.34,38.12
