Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,15,721.0,58.0,3.25,12.0,273.5,52.85,42.09
2017,10,30,8,30,769.0,63.0,3.3,13.0,327.0,62.25,50.27
2017,10,30,8,45,799.0,67.5,3.4,14.0,377.5,120.51,67.51
2017,10,30,9,0,829.0,72.0,3.5,15.0,428.0,182.52,110.75
2017,10,30,9,15,851.0,75.0,3.8,16.0,474.5,245.1,162.74
2017,10,30,9,30,873.0,78.0,4.1,17.0,521.0,309.87,219.57
2017,10,30,9,45,887.0,80.5,4.4,18.5,561.0,374.73,276.65
2017,10,30,10,0,901.0,83.0,4.7,20.0,601.0,438.03,331.36
2017,10,30,10,15,912.0,85.0,4.65,20.5,634.5,499.84,384.08
2017,10,30,10,30,923.0,87.0,4.6,21.0,668.0,561.33,434.79
2017,10,30,10,45,929.0,88.5,4.6,21.5,693.5,618.95,481.03
2017,10,30,11,0,935.0,90.0,4.6,22.0,719.0,675.19,524.71
2017,10,30,11,15,939.5,91.0,4.5,22.0,736.5,728.32,565.43
2017,10,30,11,30,944.0,92.0,4.4,22.0,754.0,779.45,603.55
2017,10,30,11,45,944.0,93.5,4.35,22.5,762.0,825.4,634.34
2017,10,30,12,0,944.0,95.0,4.3,23.0,770.0,868.56,662.73
2017,10,30,12,15,943.5,95.0,4.15,23.5,769.5,906.77,686.89
2017,10,30,12,30,943.0,95.0,4.0,24.0,769.0,941.77,708.55
2017,10,30,12,45,938.5,95.0,3.85,24.5,759.5,969.79,725.26
2017,10,30,13,0,934.0,95.0,3.7,25.0,750.0,994.11,739.39
2017,10,30,13,15,928.0,94.5,3.55,25.0,732.5,1012.67,751.12
2017,10,30,13,30,922.0,94.0,3.4,25.0,715.0,1027.36,760.36
2017,10,30,13,45,912.0,93.0,3.25,25.0,688.5,1033.57,764.12
2017,10,30,14,0,902.0,92.0,3.1,25.0,662.0,1035.8,765.45
2017,10,30,14,15,889.5,90.5,2.95,25.0,628.5,1030.96,762.31
2017,10,30,14,30,877.0,89.0,2.8,25.0,595.0,1035.24,765.37
2017,10,30,14,45,856.5,87.5,2.7,25.0,554.0,1014.53,752.55
2017,10,30,15,0,836.0,86.0,2.6,25.0,513.0,990.18,737.63
2017,10,30,15,15,812.5,82.5,2.45,24.5,467.0,956.85,717.67
2017,10,30,15,30,789.0,79.0,2.3,24.0,421.0,920.46,695.46
2017,10,30,15,45,752.5,75.5,2.2,24.0,370.5,868.53,661.35
2017,10,30,16,0,716.0,72.0,2.1,24.0,320.0,822.0,630.28
2017,10,30,16,15,665.5,66.0,1.85,23.0,267.5,751.14,581.88
2017,10,30,16,30,615.0,60.0,1.6,22.0,215.0,680.31,531.29
2017,10,30,16,45,532.0,52.0,1.35,21.0,163.0,579.02,455.23
2017,10,30,17,0,449.0,44.0,1.1,20.0,111.0,481.14,377.34
2017,10,30,17,15,310.0,30.5,1.15,19.0,68.0,337.79,255.69
2017,10,30,17,30,171.0,17.0,1.2,18.0,25.0,181.08,0.0
2017,10,30,17,45,85.5,8.5,1.25,17.5,12.5,6.69,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,5.0,3.55,8.0,5.0,0.0,0.0
2017,10,31,7,0,0.0,10.0,3.6,8.0,10.0,7.87,0.0
2017,10,31,7,15,16.0,31.5,3.65,8.5,33.5,23.51,13.86
2017,10,31,7,30,32.0,53.0,3.7,9.0,57.0,38.57,28.7
2017,10,31,7,45,53.0,76.5,3.75,9.5,87.5,54.62,43.66
2017,10,31,8,0,74.0,100.0,3.8,10.0,118.0,70.41,58.14
2017,10,31,8,15,98.0,119.5,3.9,10.0,149.5,82.67,69.29
2017,10,31,8,30,122.0,139.0,4.0,10.0,181.0,96.8,81.91
2017,10,31,8,45,61.0,90.0,4.1,10.5,111.0,72.55,54.81
2017,10,31,9,0,0.0,41.0,4.2,11.0,41.0,31.34,21.45
2017,10,31,9,15,0.0,54.5,4.25,11.0,54.5,41.75,30.34
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,52.2,39.17
2017,10,31,9,45,0.0,50.0,4.35,11.5,50.0,38.33,27.15
2017,10,31,10,0,0.0,32.0,4.4,12.0,32.0,24.5,15.25
2017,10,31,10,15,0.0,58.5,4.35,12.5,58.5,44.93,32.48
2017,10,31,10,30,0.0,85.0,4.3,13.0,85.0,65.48,49.59
2017,10,31,10,45,0.0,77.0,4.25,13.5,77.0,59.3,44.23
2017,10,31,11,0,0.0,69.0,4.2,14.0,69.0,53.13,38.93
2017,10,31,11,15,0.0,98.0,4.1,14.5,98.0,75.7,57.55
2017,10,31,11,30,0.0,127.0,4.0,15.0,127.0,98.82,76.42
2017,10,31,11,45,0.0,132.0,3.9,15.5,132.0,103.0,79.62
2017,10,31,12,0,0.0,137.0,3.8,16.0,137.0,107.23,82.88
2017,10,31,12,15,25.5,225.0,3.65,16.0,243.5,216.82,172.27
2017,10,31,12,30,51.0,313.0,3.5,16.0,350.0,328.63,260.99
2017,10,31,12,45,35.0,284.0,3.4,16.5,309.0,289.83,229.45
2017,10,31,13,0,19.0,255.0,3.3,17.0,268.0,230.26,181.78
2017,10,31,13,15,9.5,156.0,3.15,17.0,162.5,133.63,104.39
2017,10,31,13,30,0.0,57.0,3.0,17.0,57.0,43.84,30.74
2017,10,31,13,45,0.0,75.0,2.95,17.0,75.0,57.75,42.33
2017,10,31,14,0,0.0,93.0,2.9,17.0,93.0,71.69,53.91
2017,10,31,14,15,0.0,107.5,2.75,16.5,107.5,83.96,64.24
2017,10,31,14,30,0.0,122.0,2.6,16.0,122.0,96.96,75.25
2017,10,31,14,45,0.0,110.0,2.5,16.0,110.0,86.8,67.02
2017,10,31,15,0,0.0,98.0,2.4,16.0,98.0,76.64,58.76
2017,10,31,15,15,0.0,112.0,2.35,15.5,112.0,90.33,70.51
2017,10,31,15,30,0.0,126.0,2.3,15.0,126.0,106.24,84.16
2017,10,31,15,45,0.0,110.0,2.25,15.0,110.0,92.39,72.77
2017,10,31,16,0,0.0,94.0,2.2,15.0,94.0,78.47,61.22
2017,10,31,16,15,0.0,77.5,2.25,14.5,77.5,63.89,49.06
2017,10,31,16,30,0.0,61.0,2.3,14.0,61.0,49.14,36.51
2017,10,31,16,45,0.0,45.5,2.4,14.0,45.5,35.25,24.43
2017,10,31,17,0,0.0,30.0,2.5,14.0,30.0,22.9,13.6
2017,10,31,17,15,0.0,17.5,2.45,13.5,17.5,13.32,4.89
2017,10,31,17,30,0.0,5.0,2.4,13.0,5.0,3.78,0.0
2017,10,31,17,45,0.0,2.5,2.4,13.0,2.5,1.97,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.0,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,10.0,18.0,11.8,0.0
2017,11,1,7,15,230.0,30.5,1.55,10.5,57.5,23.28,13.33
2017,11,1,7,30,363.0,46.0,1.7,11.0,97.0,37.61,27.59
2017,11,1,7,45,458.0,54.5,1.9,11.5,147.0,44.28,34.08
2017,11,1,8,0,553.0,63.0,2.1,12.0,197.0,51.09,40.42
2017,11,1,8,15,449.5,93.5,2.1,12.5,219.0,68.72,56.2
2017,11,1,8,30,346.0,124.0,2.1,13.0,241.0,90.65,75.5
2017,11,1,8,45,372.5,138.0,2.1,14.0,281.0,130.1,90.8
2017,11,1,9,0,399.0,152.0,2.1,15.0,321.0,173.17,121.78
2017,11,1,9,15,595.5,121.5,2.25,16.0,404.0,226.72,157.89
2017,11,1,9,30,792.0,91.0,2.4,17.0,487.0,300.6,214.18
2017,11,1,9,45,814.5,92.0,2.55,18.0,527.5,360.93,266.7
2017,11,1,10,0,837.0,93.0,2.7,19.0,568.0,422.98,319.67
2017,11,1,10,15,849.5,95.0,2.85,20.0,600.5,482.79,369.55
2017,11,1,10,30,862.0,97.0,3.0,21.0,633.0,542.63,417.75
2017,11,1,10,45,874.0,96.5,3.15,22.0,659.0,596.33,459.88
2017,11,1,11,0,886.0,96.0,3.3,23.0,685.0,651.55,501.68
2017,11,1,11,15,891.0,97.5,3.4,23.5,702.5,703.02,540.25
2017,11,1,11,30,896.0,99.0,3.5,24.0,720.0,752.68,576.55
2017,11,1,11,45,892.0,102.5,3.65,25.0,727.5,795.41,604.75
2017,11,1,12,0,888.0,106.0,3.8,26.0,735.0,835.22,630.22
2017,11,1,12,15,888.0,106.0,3.8,26.5,735.0,871.82,653.8
2017,11,1,12,30,888.0,106.0,3.8,27.0,735.0,905.44,675.21
2017,11,1,12,45,887.0,105.0,3.85,27.5,726.5,933.98,693.39
2017,11,1,13,0,886.0,104.0,3.9,28.0,718.0,959.19,709.38
2017,11,1,13,15,880.5,103.0,3.9,28.0,701.0,976.64,721.42
2017,11,1,13,30,875.0,102.0,3.9,28.0,684.0,990.41,731.22
2017,11,1,13,45,867.0,100.0,3.9,28.5,659.0,1009.84,743.49
2017,11,1,14,0,859.0,98.0,3.9,29.0,634.0,1012.62,744.87
2017,11,1,14,15,847.0,96.0,3.9,28.5,601.5,1007.48,744.31
2017,11,1,14,30,835.0,94.0,3.9,28.0,569.0,998.53,741.44
2017,11,1,14,45,809.5,94.0,3.9,28.0,528.5,974.56,727.18
2017,11,1,15,0,784.0,94.0,3.9,28.0,488.0,947.07,710.65
2017,11,1,15,15,759.0,90.0,3.8,27.5,443.5,912.03,689.68
2017,11,1,15,30,734.0,86.0,3.7,27.0,399.0,881.45,671.54
2017,11,1,15,45,696.5,82.0,3.65,26.5,350.0,829.42,638.13
2017,11,1,16,0,659.0,78.0,3.6,26.0,301.0,775.79,602.63
2017,11,1,16,15,606.5,71.0,3.4,25.0,250.5,703.04,552.14
2017,11,1,16,30,554.0,64.0,3.2,24.0,200.0,630.46,499.32
2017,11,1,16,45,469.5,54.5,3.0,23.0,150.5,527.64,420.35
2017,11,1,17,0,385.0,45.0,2.8,22.0,101.0,428.4,339.65
2017,11,1,17,15,251.5,30.5,2.8,21.0,60.5,291.2,217.13
2017,11,1,17,30,118.0,16.0,2.8,20.0,20.0,101.82,0.0
2017,11,1,17,45,59.0,8.0,2.8,19.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,29.0,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,58.0,14.0,2.6,18.0,16.0,11.02,0.0
2017,11,2,7,15,183.0,31.5,2.85,18.5,53.5,23.81,12.89
2017,11,2,7,30,308.0,49.0,3.1,19.0,91.0,37.05,26.07
2017,11,2,7,45,391.0,61.5,3.4,19.5,139.0,46.53,34.84
2017,11,2,8,0,474.0,74.0,3.7,20.0,187.0,59.01,45.95
2017,11,2,8,15,261.5,102.5,3.85,20.5,167.0,73.3,58.37
2017,11,2,8,30,49.0,131.0,4.0,21.0,147.0,92.3,70.82
2017,11,2,8,45,354.5,118.0,4.2,22.0,264.5,115.62,76.9
2017,11,2,9,0,660.0,105.0,4.4,23.0,382.0,182.46,114.75
2017,11,2,9,15,687.5,110.0,4.45,23.5,426.5,238.24,159.68
2017,11,2,9,30,715.0,115.0,4.5,24.0,471.0,297.13,209.52
2017,11,2,9,45,742.0,116.0,4.55,24.5,511.0,355.39,259.38
2017,11,2,10,0,769.0,117.0,4.6,25.0,551.0,416.0,310.51
2017,11,2,10,15,783.0,119.5,4.55,25.5,583.5,474.8,359.08
2017,11,2,10,30,797.0,122.0,4.5,26.0,616.0,532.49,405.36
2017,11,2,10,45,812.5,121.0,4.5,26.5,642.0,587.96,448.73
2017,11,2,11,0,828.0,120.0,4.5,27.0,668.0,643.23,490.67
2017,11,2,11,15,833.5,121.5,4.45,27.0,684.5,693.67,528.8
2017,11,2,11,30,839.0,123.0,4.4,27.0,701.0,742.47,564.92
2017,11,2,11,45,843.5,122.5,4.35,27.5,710.0,786.68,595.73
2017,11,2,12,0,848.0,122.0,4.3,28.0,719.0,828.65,623.09
2017,11,2,12,15,847.5,122.0,4.2,28.0,718.5,864.49,647.01
2017,11,2,12,30,847.0,122.0,4.1,28.0,718.0,897.35,668.82
2017,11,2,12,45,845.0,120.5,4.05,28.5,709.5,924.15,685.35
2017,11,2,13,0,843.0,119.0,4.0,29.0,701.0,947.58,699.64
2017,11,2,13,15,836.5,118.0,3.95,29.0,684.0,963.78,710.57
2017,11,2,13,30,830.0,117.0,3.9,29.0,667.0,976.29,719.24
2017,11,2,13,45,821.5,115.0,3.85,29.0,642.0,981.96,723.56
2017,11,2,14,0,813.0,113.0,3.8,29.0,617.0,983.86,725.61
2017,11,2,14,15,799.0,110.5,3.75,29.0,584.5,975.86,721.29
2017,11,2,14,30,785.0,108.0,3.7,29.0,552.0,964.13,714.73
2017,11,2,14,45,765.0,105.0,3.65,29.0,513.0,942.1,701.41
2017,11,2,15,0,745.0,102.0,3.6,29.0,474.0,924.57,691.25
2017,11,2,15,15,719.0,98.0,3.5,28.5,430.0,889.28,670.01
2017,11,2,15,30,693.0,94.0,3.4,28.0,386.0,851.38,646.74
2017,11,2,15,45,653.0,89.0,3.35,28.0,338.0,796.15,609.82
2017,11,2,16,0,613.0,84.0,3.3,28.0,290.0,739.46,570.94
2017,11,2,16,15,558.5,76.0,2.9,27.0,240.0,664.53,518.04
2017,11,2,16,30,504.0,68.0,2.5,26.0,190.0,589.88,463.03
2017,11,2,16,45,416.5,57.5,2.15,25.5,142.0,484.53,381.41
2017,11,2,17,0,329.0,47.0,1.8,25.0,94.0,382.5,298.59
2017,11,2,17,15,203.5,31.0,1.8,24.0,56.0,253.11,183.0
2017,11,2,17,30,78.0,15.0,1.8,23.0,18.0,70.8,0.0
2017,11,2,17,45,39.0,7.5,1.8,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,1.05,19.0,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,1.1,19.0,10.0,7.87,0.0
2017,11,3,7,15,79.5,33.5,1.35,19.5,43.5,24.71,13.18
2017,11,3,7,30,151.0,57.0,1.6,20.0,77.0,41.28,29.51
2017,11,3,7,45,244.5,73.5,1.9,21.0,123.5,53.44,40.53
2017,11,3,8,0,338.0,90.0,2.2,22.0,170.0,65.38,51.02
2017,11,3,8,15,169.0,50.0,2.2,22.5,90.0,36.28,25.93
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,7.6,0.68
2017,11,3,8,45,0.0,45.0,2.25,23.5,45.0,34.4,22.89
2017,11,3,9,0,0.0,80.0,2.3,24.0,80.0,61.35,44.85
2017,11,3,9,15,0.5,118.5,2.25,24.5,119.0,90.11,67.86
2017,11,3,9,30,1.0,157.0,2.2,25.0,158.0,119.37,90.87
2017,11,3,9,45,33.5,201.0,2.2,25.5,220.0,166.82,127.13
2017,11,3,10,0,66.0,245.0,2.2,26.0,282.0,218.47,166.43
2017,11,3,10,15,183.5,259.5,2.15,26.5,370.5,297.41,225.74
2017,11,3,10,30,301.0,274.0,2.1,27.0,459.0,393.01,297.08
2017,11,3,10,45,194.0,289.5,2.1,27.5,411.0,358.47,271.13
2017,11,3,11,0,87.0,305.0,2.1,28.0,363.0,309.95,233.98
2017,11,3,11,15,210.5,306.5,2.05,28.0,450.0,414.56,313.23
2017,11,3,11,30,334.0,308.0,2.0,28.0,537.0,533.92,400.56
2017,11,3,11,45,542.0,236.0,2.0,28.5,613.0,662.21,493.14
2017,11,3,12,0,750.0,164.0,2.0,29.0,689.0,796.9,587.01
2017,11,3,12,15,750.0,164.0,2.0,29.0,689.0,830.82,608.81
2017,11,3,12,30,750.0,164.0,2.0,29.0,689.0,862.08,629.17
2017,11,3,12,45,755.0,159.0,2.0,29.5,682.0,889.79,645.94
2017,11,3,13,0,760.0,154.0,2.0,30.0,675.0,914.63,660.83
2017,11,3,13,15,753.0,152.5,2.0,30.0,658.5,928.81,670.27
2017,11,3,13,30,746.0,151.0,2.0,30.0,642.0,939.5,677.72
2017,11,3,13,45,740.5,146.5,2.0,30.0,618.5,944.79,681.9
2017,11,3,14,0,735.0,142.0,2.0,30.0,595.0,946.56,684.07
2017,11,3,14,15,719.5,138.5,2.0,30.0,563.0,935.85,678.42
2017,11,3,14,30,704.0,135.0,2.0,30.0,531.0,921.64,670.76
2017,11,3,14,45,687.0,129.5,2.0,30.0,494.0,900.21,658.51
2017,11,3,15,0,670.0,124.0,2.0,30.0,457.0,875.63,644.24
2017,11,3,15,15,641.5,118.5,1.95,29.5,413.5,836.49,620.97
2017,11,3,15,30,613.0,113.0,1.9,29.0,370.0,794.84,595.68
2017,11,3,15,45,575.0,105.5,1.9,29.0,323.5,739.44,559.53
2017,11,3,16,0,537.0,98.0,1.9,29.0,277.0,682.53,521.29
2017,11,3,16,15,480.0,88.5,1.65,28.0,228.5,599.46,463.14
2017,11,3,16,30,423.0,79.0,1.4,27.0,180.0,525.63,409.32
2017,11,3,16,45,340.5,65.0,1.2,26.5,133.5,425.42,332.42
2017,11,3,17,0,258.0,51.0,1.0,26.0,87.0,330.49,255.34
2017,11,3,17,15,149.0,32.0,1.0,25.5,51.0,212.91,149.21
2017,11,3,17,30,40.0,13.0,1.0,25.0,15.0,40.49,0.0
2017,11,3,17,45,20.0,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,6.5,5.0,2.45,19.5,5.0,0.0,0.0
2017,11,4,7,0,13.0,10.0,2.6,20.0,10.0,7.87,0.0
2017,11,4,7,15,101.5,31.5,2.75,20.0,44.0,23.41,11.72
2017,11,4,7,30,190.0,53.0,2.9,20.0,78.0,38.9,27.4
2017,11,4,7,45,272.0,69.5,3.1,20.5,123.0,51.08,38.54
2017,11,4,8,0,354.0,86.0,3.3,21.0,168.0,62.87,49.05
2017,11,4,8,15,413.5,97.5,3.35,21.5,216.0,70.96,56.1
2017,11,4,8,30,473.0,109.0,3.4,22.0,264.0,86.0,61.22
2017,11,4,8,45,236.5,80.0,3.5,22.5,157.5,79.71,51.55
2017,11,4,9,0,0.0,51.0,3.6,23.0,51.0,39.03,26.66
2017,11,4,9,15,0.0,74.0,3.6,23.0,74.0,56.82,41.19
2017,11,4,9,30,0.0,97.0,3.6,23.0,97.0,74.42,55.41
2017,11,4,9,45,0.0,96.0,3.6,23.5,96.0,73.81,54.63
2017,11,4,10,0,0.0,95.0,3.6,24.0,95.0,73.13,53.83
2017,11,4,10,15,0.5,131.5,3.55,24.5,132.0,101.72,76.49
2017,11,4,10,30,1.0,168.0,3.5,25.0,169.0,130.98,99.35
2017,11,4,10,45,0.5,152.5,3.5,25.5,153.0,118.89,89.42
2017,11,4,11,0,0.0,137.0,3.5,26.0,137.0,106.53,79.38
2017,11,4,11,15,4.0,173.0,3.5,26.0,175.5,138.57,104.56
2017,11,4,11,30,8.0,209.0,3.5,26.0,214.0,171.98,130.57
2017,11,4,11,45,145.5,268.0,3.5,26.5,369.0,358.33,275.79
2017,11,4,12,0,283.0,327.0,3.5,27.0,524.0,553.64,420.67
2017,11,4,12,15,328.0,316.0,3.5,27.0,544.5,598.27,453.3
2017,11,4,12,30,373.0,305.0,3.5,27.0,565.0,644.48,487.6
2017,11,4,12,45,294.5,317.0,3.55,27.5,521.0,603.56,456.03
2017,11,4,13,0,216.0,329.0,3.6,28.0,477.0,535.77,405.51
2017,11,4,13,15,240.0,317.0,3.55,28.0,477.5,556.69,422.15
2017,11,4,13,30,264.0,305.0,3.5,28.0,478.0,600.82,454.64
2017,11,4,13,45,513.5,215.5,3.5,28.0,536.0,783.62,590.94
2017,11,4,14,0,763.0,126.0,3.5,28.0,594.0,955.77,709.79
2017,11,4,14,15,749.0,123.0,3.45,28.0,562.5,947.23,703.68
2017,11,4,14,30,735.0,120.0,3.4,28.0,531.0,935.18,696.81
2017,11,4,14,45,530.0,160.5,3.4,28.0,446.0,764.8,581.34
2017,11,4,15,0,325.0,201.0,3.4,28.0,361.0,582.46,449.39
2017,11,4,15,15,326.5,181.0,3.3,27.5,329.0,561.1,437.05
2017,11,4,15,30,328.0,161.0,3.2,27.0,297.0,537.88,422.27
2017,11,4,15,45,312.5,143.5,3.15,27.0,260.5,499.72,394.81
2017,11,4,16,0,297.0,126.0,3.1,27.0,224.0,460.75,366.12
2017,11,4,16,15,271.0,107.0,2.75,26.5,185.0,409.15,326.81
2017,11,4,16,30,245.0,88.0,2.4,26.0,146.0,357.69,286.24
2017,11,4,16,45,209.0,68.0,2.05,25.5,109.0,296.14,235.94
2017,11,4,17,0,173.0,48.0,1.7,25.0,72.0,235.48,184.29
2017,11,4,17,15,86.5,30.0,1.6,24.0,42.0,138.59,95.12
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,9.44,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.0,3.25,20.0,1.0,0.75,0.0
2017,11,5,7,30,0.0,2.0,3.5,20.0,2.0,1.51,0.0
2017,11,5,7,45,0.0,4.0,3.75,20.5,4.0,3.03,0.0
2017,11,5,8,0,0.0,6.0,4.0,21.0,6.0,4.55,0.0
2017,11,5,8,15,0.0,7.5,4.1,21.5,7.5,5.69,0.0
2017,11,5,8,30,0.0,9.0,4.2,22.0,9.0,6.83,0.06
2017,11,5,8,45,312.5,56.5,4.3,22.5,184.5,70.64,41.25
2017,11,5,9,0,625.0,104.0,4.4,23.0,360.0,178.79,113.45
2017,11,5,9,15,654.0,109.0,4.4,23.5,403.0,232.58,156.82
2017,11,5,9,30,683.0,114.0,4.4,24.0,446.0,289.68,205.08
2017,11,5,9,45,354.0,163.5,4.4,24.5,336.5,259.9,194.22
2017,11,5,10,0,25.0,213.0,4.4,25.0,227.0,173.81,133.25
2017,11,5,10,15,26.0,225.5,4.35,25.5,240.5,186.87,143.24
2017,11,5,10,30,27.0,238.0,4.3,26.0,254.0,200.16,153.2
2017,11,5,10,45,18.5,224.5,4.3,26.5,236.0,187.09,142.57
2017,11,5,11,0,10.0,211.0,4.3,27.0,218.0,172.67,130.9
2017,11,5,11,15,5.0,184.0,4.25,27.0,187.5,148.31,111.77
2017,11,5,11,30,0.0,157.0,4.2,27.0,157.0,123.23,92.01
2017,11,5,11,45,104.0,246.5,4.2,27.5,319.0,306.65,235.57
2017,11,5,12,0,208.0,336.0,4.2,28.0,481.0,485.61,369.6
2017,11,5,12,15,487.5,243.5,4.2,28.0,581.5,679.77,515.78
2017,11,5,12,30,767.0,151.0,4.2,28.0,682.0,863.58,647.93
2017,11,5,12,45,669.0,187.5,4.2,28.5,647.0,840.88,630.07
2017,11,5,13,0,571.0,224.0,4.2,29.0,612.0,801.28,600.38
2017,11,5,13,15,667.0,182.0,4.15,29.0,624.0,877.45,654.96
2017,11,5,13,30,763.0,140.0,4.1,29.0,636.0,943.61,699.73
2017,11,5,13,45,760.5,134.5,4.05,29.5,613.5,950.71,703.27
2017,11,5,14,0,758.0,129.0,4.0,30.0,591.0,954.29,705.05
2017,11,5,14,15,744.0,126.0,3.95,30.0,559.5,945.75,700.32
2017,11,5,14,30,730.0,123.0,3.9,30.0,528.0,933.7,693.49
2017,11,5,14,45,588.5,149.0,3.85,30.0,460.5,821.23,618.13
2017,11,5,15,0,447.0,175.0,3.8,30.0,393.0,699.0,533.03
2017,11,5,15,15,561.0,134.5,3.6,29.5,382.5,763.76,582.83
2017,11,5,15,30,675.0,94.0,3.4,29.0,372.0,833.45,633.12
2017,11,5,15,45,645.0,86.5,3.25,29.0,326.0,785.14,599.62
2017,11,5,16,0,615.0,79.0,3.1,29.0,280.0,735.14,564.93
2017,11,5,16,15,561.0,71.5,2.75,28.0,231.0,661.45,513.07
2017,11,5,16,30,507.0,64.0,2.4,27.0,182.0,588.06,459.07
2017,11,5,16,45,428.5,53.0,2.05,26.0,135.0,490.26,383.76
2017,11,5,17,0,350.0,42.0,1.7,25.0,88.0,396.07,306.9
2017,11,5,17,15,217.0,27.0,1.75,24.5,51.0,257.41,175.74
2017,11,5,17,30,84.0,12.0,1.8,24.0,14.0,73.03,0.0
2017,11,5,17,45,42.0,6.0,1.85,23.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,7.87,0.0
2017,11,6,7,15,153.0,27.5,3.0,19.5,44.5,20.79,8.8
2017,11,6,7,30,273.0,45.0,3.3,20.0,79.0,33.98,23.11
2017,11,6,7,45,371.5,55.5,3.6,20.5,125.5,42.18,30.81
2017,11,6,8,0,470.0,66.0,3.9,21.0,172.0,52.91,40.41
2017,11,6,8,15,528.0,74.5,4.0,21.5,221.0,59.13,45.87
2017,11,6,8,30,586.0,83.0,4.1,22.0,270.0,75.01,50.24
2017,11,6,8,45,638.0,85.5,4.2,22.5,319.0,122.76,71.73
2017,11,6,9,0,690.0,88.0,4.3,23.0,368.0,176.99,109.16
2017,11,6,9,15,363.0,141.0,4.25,23.5,290.0,191.06,135.18
2017,11,6,9,30,36.0,194.0,4.2,24.0,212.0,157.86,121.07
2017,11,6,9,45,38.5,210.0,4.2,24.5,230.5,175.84,135.08
2017,11,6,10,0,41.0,226.0,4.2,25.0,249.0,194.42,149.39
2017,11,6,10,15,433.0,163.5,4.15,25.5,424.0,348.69,266.73
2017,11,6,10,30,825.0,101.0,4.1,26.0,599.0,529.81,404.02
2017,11,6,10,45,837.5,101.0,4.1,26.5,624.5,585.26,446.89
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,640.16,488.57
2017,11,6,11,15,855.5,102.0,4.05,27.0,666.5,690.57,526.67
2017,11,6,11,30,861.0,103.0,4.0,27.0,683.0,732.54,558.08
2017,11,6,11,45,865.0,103.0,3.95,27.5,692.0,776.18,587.55
2017,11,6,12,0,869.0,103.0,3.9,28.0,701.0,817.56,614.45
2017,11,6,12,15,869.0,103.0,3.85,28.0,701.0,853.14,638.35
2017,11,6,12,30,869.0,103.0,3.8,28.0,701.0,885.82,660.22
2017,11,6,12,45,747.0,153.5,3.75,28.5,663.5,876.76,652.5
2017,11,6,13,0,625.0,204.0,3.7,29.0,626.0,839.01,625.15
2017,11,6,13,15,737.0,152.5,3.6,28.5,638.0,913.38,677.71
2017,11,6,13,30,849.0,101.0,3.5,28.0,650.0,976.02,720.51
2017,11,6,13,45,838.0,100.5,3.45,28.0,625.0,980.99,723.91
2017,11,6,14,0,827.0,100.0,3.4,28.0,600.0,982.16,725.44
2017,11,6,14,15,814.0,97.5,3.3,28.0,568.5,975.12,721.39
2017,11,6,14,30,801.0,95.0,3.2,28.0,537.0,964.4,715.1
2017,11,6,14,45,779.5,93.5,3.15,28.0,498.5,942.68,702.0
2017,11,6,15,0,758.0,92.0,3.1,28.0,460.0,917.59,686.72
2017,11,6,15,15,732.5,88.0,2.85,27.5,417.0,889.34,669.18
2017,11,6,15,30,707.0,84.0,2.6,27.0,374.0,851.9,645.09
2017,11,6,15,45,675.0,78.0,2.4,27.0,327.0,803.09,611.79
2017,11,6,16,0,643.0,72.0,2.2,27.0,280.0,752.67,576.59
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.0,679.84,525.92
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,607.39,473.07
2017,11,6,16,45,452.0,49.5,1.45,24.5,134.5,506.87,395.45
2017,11,6,17,0,369.0,40.0,1.2,24.0,87.0,410.16,316.28
2017,11,6,17,15,184.5,27.0,1.2,23.0,50.5,228.34,151.9
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,11.02,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,3.5,1.35,18.0,3.5,2.64,0.0
2017,11,7,7,30,0.0,7.0,1.7,19.0,7.0,5.3,0.0
2017,11,7,7,45,0.0,11.5,2.1,20.0,11.5,8.72,1.92
2017,11,7,8,0,0.0,16.0,2.5,21.0,16.0,12.15,4.97
2017,11,7,8,15,0.0,20.5,2.7,21.5,20.5,15.59,8.0
2017,11,7,8,30,0.0,25.0,2.9,22.0,25.0,19.04,10.28
2017,11,7,8,45,0.0,66.0,3.1,22.5,66.0,50.61,36.44
2017,11,7,9,0,0.0,107.0,3.3,23.0,107.0,80.92,61.11
2017,11,7,9,15,0.0,120.5,3.25,23.0,120.5,91.46,69.48
2017,11,7,9,30,0.0,134.0,3.2,23.0,134.0,102.14,77.92
2017,11,7,9,45,5.5,162.0,3.15,23.5,165.0,125.81,96.42
2017,11,7,10,0,11.0,190.0,3.1,24.0,196.0,150.69,115.72
2017,11,7,10,15,12.5,201.0,2.9,24.5,208.0,161.64,123.88
2017,11,7,10,30,14.0,212.0,2.7,25.0,220.0,172.87,132.23
2017,11,7,10,45,13.5,217.0,2.55,25.5,225.0,178.38,136.05
2017,11,7,11,0,13.0,222.0,2.4,26.0,230.0,183.82,139.81
2017,11,7,11,15,14.0,227.0,2.15,26.0,236.5,190.24,144.59
2017,11,7,11,30,15.0,232.0,1.9,26.0,243.0,196.81,149.47
2017,11,7,11,45,23.0,254.0,1.7,26.5,270.5,223.68,169.69
2017,11,7,12,0,31.0,276.0,1.5,27.0,298.0,268.37,202.94
2017,11,7,12,15,31.0,276.5,1.25,27.0,298.5,273.03,205.94
2017,11,7,12,30,31.0,277.0,1.0,27.0,299.0,277.71,209.05
2017,11,7,12,45,32.0,275.5,0.75,27.0,298.0,281.3,211.31
2017,11,7,13,0,33.0,274.0,0.5,27.0,297.0,284.98,213.51
2017,11,7,13,15,147.0,286.5,0.5,27.0,382.0,434.97,325.63
2017,11,7,13,30,261.0,299.0,0.5,27.0,467.0,592.47,436.41
2017,11,7,13,45,393.5,251.5,0.5,27.0,494.0,680.2,498.22
2017,11,7,14,0,526.0,204.0,0.5,27.0,521.0,794.22,575.76
2017,11,7,14,15,275.0,207.0,0.7,26.5,372.5,525.11,393.52
2017,11,7,14,30,24.0,210.0,0.9,26.0,224.0,208.54,158.52
2017,11,7,14,45,98.0,212.0,1.15,26.0,260.5,313.96,243.87
2017,11,7,15,0,172.0,214.0,1.4,26.0,297.0,421.67,327.33
2017,11,7,15,15,193.0,192.0,1.55,25.5,277.0,419.53,328.05
2017,11,7,15,30,214.0,170.0,1.7,25.0,257.0,415.75,328.19
2017,11,7,15,45,331.5,140.0,1.9,25.0,255.5,514.85,407.13
2017,11,7,16,0,449.0,110.0,2.1,25.0,254.0,607.84,478.44
2017,11,7,16,15,392.0,97.5,2.1,24.0,207.5,531.09,422.35
2017,11,7,16,30,335.0,85.0,2.1,23.0,161.0,456.06,365.47
2017,11,7,16,45,254.5,67.5,2.15,22.5,116.5,356.16,285.22
2017,11,7,17,0,174.0,50.0,2.2,22.0,72.0,244.26,192.3
2017,11,7,17,15,87.0,29.0,2.5,21.5,40.0,136.57,87.45
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,6.29,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,4.9,9.0,3.0,2.27,0.0
2017,11,8,7,30,0.0,6.0,4.9,9.0,6.0,4.54,0.0
2017,11,8,7,45,0.0,10.5,4.95,9.0,10.5,7.96,1.52
2017,11,8,8,0,0.0,15.0,5.0,9.0,15.0,11.39,4.72
2017,11,8,8,15,0.0,19.5,5.0,9.0,19.5,14.83,7.91
2017,11,8,8,30,0.0,24.0,5.0,9.0,24.0,18.27,10.37
2017,11,8,8,45,0.0,48.0,5.0,9.5,48.0,36.7,26.38
2017,11,8,9,0,0.0,72.0,5.0,10.0,72.0,55.25,42.3
2017,11,8,9,15,0.0,67.0,5.0,10.0,67.0,51.39,38.84
2017,11,8,9,30,0.0,62.0,5.0,10.0,62.0,47.54,35.41
2017,11,8,9,45,0.0,72.5,5.0,10.0,72.5,55.68,42.28
2017,11,8,10,0,0.0,83.0,5.0,10.0,83.0,63.84,49.13
2017,11,8,10,15,0.0,63.0,5.1,10.0,63.0,48.38,35.83
2017,11,8,10,30,0.0,43.0,5.2,10.0,43.0,32.98,22.61
2017,11,8,10,45,0.0,44.5,5.3,10.5,44.5,34.15,23.51
2017,11,8,11,0,0.0,46.0,5.4,11.0,46.0,35.32,24.41
2017,11,8,11,15,0.0,40.5,5.45,11.0,40.5,31.1,20.8
2017,11,8,11,30,0.0,35.0,5.5,11.0,35.0,26.87,17.19
2017,11,8,11,45,0.0,88.5,5.55,11.0,88.5,68.26,52.15
2017,11,8,12,0,0.0,142.0,5.6,11.0,142.0,111.52,88.37
2017,11,8,12,15,2.5,167.5,5.55,11.0,169.5,135.27,108.2
2017,11,8,12,30,5.0,193.0,5.5,11.0,197.0,160.04,128.84
2017,11,8,12,45,2.5,128.5,5.5,11.0,130.5,103.15,81.46
2017,11,8,13,0,0.0,64.0,5.5,11.0,64.0,49.25,36.12
2017,11,8,13,15,0.0,95.5,5.4,11.0,95.5,73.74,56.83
2017,11,8,13,30,0.0,127.0,5.3,11.0,127.0,100.22,79.15
2017,11,8,13,45,0.0,102.0,5.2,11.5,102.0,79.18,61.43
2017,11,8,14,0,0.0,77.0,5.1,12.0,77.0,59.24,44.62
2017,11,8,14,15,0.0,60.5,5.05,12.0,60.5,46.45,33.9
2017,11,8,14,30,0.0,44.0,5.0,12.0,44.0,33.71,23.14
2017,11,8,14,45,0.0,40.5,4.95,12.0,40.5,31.0,20.9
2017,11,8,15,0,0.0,37.0,4.9,12.0,37.0,28.29,18.65
2017,11,8,15,15,0.0,55.0,4.8,11.5,55.0,42.12,30.65
2017,11,8,15,30,0.0,73.0,4.7,11.0,73.0,56.03,42.78
2017,11,8,15,45,0.0,63.0,4.6,11.0,63.0,48.28,36.21
2017,11,8,16,0,0.0,53.0,4.5,11.0,53.0,40.56,29.59
2017,11,8,16,15,0.0,43.0,4.35,10.5,43.0,32.85,22.96
2017,11,8,16,30,0.0,33.0,4.2,10.0,33.0,25.17,16.24
2017,11,8,16,45,0.0,23.5,4.1,10.0,23.5,17.89,9.75
2017,11,8,17,0,0.0,14.0,4.0,10.0,14.0,10.63,3.28
2017,11,8,17,15,0.0,7.5,3.95,9.5,7.5,5.68,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.79,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,134.5,21.5,3.3,6.5,37.0,16.35,4.22
2017,11,9,7,30,269.0,43.0,3.4,7.0,74.0,32.51,22.94
2017,11,9,7,45,366.5,55.5,3.55,7.5,121.0,42.1,32.39
2017,11,9,8,0,464.0,68.0,3.7,8.0,168.0,54.69,44.18
2017,11,9,8,15,232.0,81.5,3.7,8.5,131.5,59.57,48.74
2017,11,9,8,30,0.0,95.0,3.7,9.0,95.0,70.18,55.59
2017,11,9,8,45,0.0,97.0,3.75,9.5,97.0,72.9,57.75
2017,11,9,9,0,0.0,99.0,3.8,10.0,99.0,75.13,59.41
2017,11,9,9,15,5.0,133.0,3.75,10.5,135.5,101.66,81.55
2017,11,9,9,30,10.0,167.0,3.7,11.0,172.0,129.43,104.45
2017,11,9,9,45,21.0,190.5,3.65,11.5,201.5,152.71,123.24
2017,11,9,10,0,32.0,214.0,3.6,12.0,231.0,181.98,146.96
2017,11,9,10,15,34.5,228.5,3.5,12.5,248.5,199.25,160.73
2017,11,9,10,30,37.0,243.0,3.4,13.0,266.0,217.13,174.88
2017,11,9,10,45,48.5,262.0,3.35,13.5,292.5,244.68,196.81
2017,11,9,11,0,60.0,281.0,3.3,14.0,319.0,274.08,220.03
2017,11,9,11,15,38.0,258.5,3.2,14.0,282.5,244.95,196.26
2017,11,9,11,30,16.0,236.0,3.1,14.0,246.0,201.23,160.59
2017,11,9,11,45,22.0,252.5,3.05,14.5,267.0,221.95,177.15
2017,11,9,12,0,28.0,269.0,3.0,15.0,288.0,259.85,207.1
2017,11,9,12,15,96.0,299.0,2.95,15.0,364.5,351.0,280.92
2017,11,9,12,30,164.0,329.0,2.9,15.0,441.0,468.33,372.93
2017,11,9,12,45,182.5,324.0,2.85,15.5,447.0,490.65,389.44
2017,11,9,13,0,201.0,319.0,2.8,16.0,453.0,513.31,406.63
