Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,15,815.0,102.0,2.65,16.5,539.5,976.95,752.87
2017,11,19,14,30,920.0,74.0,2.6,16.0,547.0,1041.49,798.74
2017,11,19,14,45,851.0,74.5,2.55,16.0,486.5,987.16,762.2
2017,11,19,15,0,782.0,75.0,2.5,16.0,426.0,917.28,715.55
2017,11,19,15,15,755.5,73.0,2.3,15.5,385.0,884.06,694.07
2017,11,19,15,30,729.0,71.0,2.1,15.0,344.0,848.07,669.82
2017,11,19,15,45,745.0,64.0,1.95,15.0,311.0,844.63,667.46
2017,11,19,16,0,761.0,57.0,1.8,15.0,278.0,837.5,661.25
2017,11,19,16,15,704.5,51.5,1.6,14.0,226.5,761.08,605.55
2017,11,19,16,30,648.0,46.0,1.4,13.0,175.0,684.39,546.97
2017,11,19,16,45,550.5,38.0,1.2,12.5,125.5,569.58,454.69
2017,11,19,17,0,453.0,30.0,1.0,12.0,76.0,458.22,354.03
2017,11,19,17,15,226.5,15.0,1.0,11.5,38.0,235.42,29.09
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,144.0,14.0,0.45,6.5,26.0,11.02,0.0
2017,11,20,7,30,288.0,28.0,0.4,7.0,52.0,23.11,12.87
2017,11,20,7,45,385.5,40.5,0.4,7.5,96.0,33.31,24.11
2017,11,20,8,0,483.0,53.0,0.4,8.0,140.0,43.45,33.81
2017,11,20,8,15,549.0,61.0,0.55,8.5,188.5,49.69,39.72
2017,11,20,8,30,615.0,69.0,0.7,9.0,237.0,70.03,45.81
2017,11,20,8,45,650.5,76.5,0.85,10.0,283.5,121.14,72.8
2017,11,20,9,0,686.0,84.0,1.0,11.0,330.0,176.73,113.99
2017,11,20,9,15,717.0,88.5,1.35,12.0,374.0,233.19,161.43
2017,11,20,9,30,748.0,93.0,1.7,13.0,418.0,293.07,213.8
2017,11,20,9,45,770.5,96.0,2.1,14.0,457.0,351.94,265.94
2017,11,20,10,0,793.0,99.0,2.5,15.0,496.0,413.82,319.67
2017,11,20,10,15,808.0,101.5,2.6,15.0,528.5,471.7,369.85
2017,11,20,10,30,823.0,104.0,2.7,15.0,561.0,529.98,419.08
2017,11,20,10,45,837.0,104.5,2.8,15.5,587.0,585.97,464.48
2017,11,20,11,0,851.0,105.0,2.9,16.0,613.0,641.63,508.34
2017,11,20,11,15,858.0,106.0,2.95,16.5,630.5,692.55,547.28
2017,11,20,11,30,865.0,107.0,3.0,17.0,648.0,741.97,584.12
2017,11,20,11,45,883.5,101.0,3.15,17.5,660.5,791.0,619.71
2017,11,20,12,0,902.0,95.0,3.3,18.0,673.0,830.34,646.88
2017,11,20,12,15,903.0,95.0,3.4,18.0,674.0,867.54,673.46
2017,11,20,12,30,904.0,95.0,3.5,18.0,675.0,901.88,698.03
2017,11,20,12,45,903.0,94.0,3.6,18.5,668.0,930.32,717.18
2017,11,20,13,0,902.0,93.0,3.7,19.0,661.0,955.48,734.13
2017,11,20,13,15,897.0,92.5,3.7,19.0,645.0,974.06,747.4
2017,11,20,13,30,892.0,92.0,3.7,19.0,629.0,989.06,758.41
2017,11,20,13,45,884.0,90.0,3.75,19.0,605.5,995.69,764.2
2017,11,20,14,0,876.0,88.0,3.8,19.0,582.0,1011.0,776.27
2017,11,20,14,15,863.5,86.0,3.75,19.0,550.5,1005.74,773.57
2017,11,20,14,30,851.0,84.0,3.7,19.0,519.0,996.71,768.61
2017,11,20,14,45,820.0,78.5,3.7,19.0,472.5,960.77,745.37
2017,11,20,15,0,789.0,73.0,3.7,19.0,426.0,921.38,719.69
2017,11,20,15,15,776.0,72.5,3.55,18.5,391.0,903.68,709.62
2017,11,20,15,30,763.0,72.0,3.4,18.0,356.0,882.77,696.8
2017,11,20,15,45,725.0,67.0,3.3,18.0,308.5,828.83,658.56
2017,11,20,16,0,687.0,62.0,3.2,18.0,261.0,773.05,617.91
2017,11,20,16,15,628.0,56.0,2.75,17.0,212.0,704.2,566.03
2017,11,20,16,30,569.0,50.0,2.3,16.0,163.0,627.92,505.65
2017,11,20,16,45,471.0,40.5,1.9,15.0,116.0,514.31,413.2
2017,11,20,17,0,373.0,31.0,1.5,14.0,69.0,406.16,314.54
2017,11,20,17,15,186.5,15.5,1.5,13.0,34.5,203.78,10.01
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,32.0,14.0,2.95,9.5,16.5,11.02,0.0
2017,11,21,7,30,64.0,28.0,3.2,10.0,33.0,20.94,10.49
2017,11,21,7,45,105.5,48.0,3.45,10.5,63.5,35.16,25.24
2017,11,21,8,0,147.0,68.0,3.7,11.0,94.0,49.08,38.26
2017,11,21,8,15,169.5,88.0,3.75,11.5,127.5,62.53,50.64
2017,11,21,8,30,192.0,108.0,3.8,12.0,161.0,81.27,61.43
2017,11,21,8,45,212.5,125.5,3.9,13.0,193.5,111.79,81.64
2017,11,21,9,0,233.0,143.0,4.0,14.0,226.0,145.21,107.23
2017,11,21,9,15,343.0,145.5,4.1,14.5,284.5,189.71,140.28
2017,11,21,9,30,453.0,148.0,4.2,15.0,343.0,251.42,189.54
2017,11,21,9,45,428.0,169.0,4.3,16.0,367.0,291.96,225.78
2017,11,21,10,0,403.0,190.0,4.4,17.0,391.0,329.65,258.62
2017,11,21,10,15,423.0,199.5,4.35,17.5,422.5,375.53,296.77
2017,11,21,10,30,443.0,209.0,4.3,18.0,454.0,423.25,335.57
2017,11,21,10,45,449.0,218.5,4.25,18.5,476.0,464.73,368.68
2017,11,21,11,0,455.0,228.0,4.2,19.0,498.0,506.16,400.96
2017,11,21,11,15,671.0,162.0,4.05,19.0,573.0,624.35,493.91
2017,11,21,11,30,887.0,96.0,3.9,19.0,648.0,739.04,582.57
2017,11,21,11,45,698.5,162.5,3.8,19.5,601.5,716.87,562.1
2017,11,21,12,0,510.0,229.0,3.7,20.0,555.0,657.95,515.03
2017,11,21,12,15,459.5,247.5,3.5,20.0,541.0,659.09,515.05
2017,11,21,12,30,409.0,266.0,3.3,20.0,527.0,637.48,498.22
2017,11,21,12,45,395.5,266.0,3.15,20.0,516.0,643.53,502.59
2017,11,21,13,0,382.0,266.0,3.0,20.0,505.0,647.42,505.16
2017,11,21,13,15,472.0,229.5,2.75,20.0,518.0,729.23,566.03
2017,11,21,13,30,562.0,193.0,2.5,20.0,531.0,791.32,611.42
2017,11,21,13,45,499.5,204.5,2.25,20.5,496.0,756.05,582.75
2017,11,21,14,0,437.0,216.0,2.0,21.0,461.0,716.73,551.98
2017,11,21,14,15,433.5,203.5,1.9,21.0,435.0,707.13,546.18
2017,11,21,14,30,430.0,191.0,1.8,21.0,409.0,695.17,538.49
2017,11,21,14,45,600.5,140.0,1.75,21.0,420.5,819.9,629.47
2017,11,21,15,0,771.0,89.0,1.7,21.0,432.0,923.15,699.71
2017,11,21,15,15,743.0,85.0,1.7,20.5,389.0,893.81,681.64
2017,11,21,15,30,715.0,81.0,1.7,20.0,346.0,854.54,657.8
2017,11,21,15,45,676.5,75.0,1.75,20.0,299.0,800.1,621.83
2017,11,21,16,0,638.0,69.0,1.8,20.0,252.0,744.2,583.37
2017,11,21,16,15,576.5,61.5,1.85,19.0,204.0,663.95,526.98
2017,11,21,16,30,515.0,54.0,1.9,18.0,156.0,584.38,467.42
2017,11,21,16,45,418.0,43.5,1.95,17.5,110.5,471.8,377.32
2017,11,21,17,0,321.0,33.0,2.0,17.0,65.0,364.45,280.54
2017,11,21,17,15,160.5,16.5,2.3,16.5,32.5,183.91,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,12.5,5.05,7.0,24.5,9.83,0.0
2017,11,22,7,30,317.0,25.0,5.2,7.0,49.0,20.74,10.03
2017,11,22,7,45,435.0,34.5,5.4,7.5,95.0,28.71,19.77
2017,11,22,8,0,553.0,44.0,5.6,8.0,141.0,36.82,27.63
2017,11,22,8,15,619.0,50.5,5.7,8.5,191.0,42.26,32.85
2017,11,22,8,30,685.0,57.0,5.8,9.0,241.0,66.48,41.81
2017,11,22,8,45,732.0,61.0,5.9,9.5,290.0,119.39,68.58
2017,11,22,9,0,779.0,65.0,6.0,10.0,339.0,178.06,112.37
2017,11,22,9,15,683.0,90.5,5.9,10.5,353.5,226.96,160.26
2017,11,22,9,30,587.0,116.0,5.8,11.0,368.0,267.12,201.75
2017,11,22,9,45,736.5,95.5,5.7,11.5,440.5,339.27,262.37
2017,11,22,10,0,886.0,75.0,5.6,12.0,513.0,427.31,337.09
2017,11,22,10,15,901.0,76.5,5.45,12.5,547.0,488.06,390.95
2017,11,22,10,30,916.0,78.0,5.3,13.0,581.0,548.99,443.28
2017,11,22,10,45,929.5,78.5,5.2,13.5,608.0,608.01,492.5
2017,11,22,11,0,943.0,79.0,5.1,14.0,635.0,666.47,539.67
2017,11,22,11,15,950.0,80.0,4.95,14.5,654.0,720.3,581.58
2017,11,22,11,30,957.0,81.0,4.8,15.0,673.0,772.44,620.76
2017,11,22,11,45,961.0,81.0,4.7,15.5,683.5,819.32,653.08
2017,11,22,12,0,965.0,81.0,4.6,16.0,694.0,863.74,683.12
2017,11,22,12,15,966.0,81.5,4.5,16.0,695.0,903.58,710.78
2017,11,22,12,30,967.0,82.0,4.4,16.0,696.0,940.39,736.08
2017,11,22,12,45,817.0,125.0,4.35,16.5,640.0,896.45,702.87
2017,11,22,13,0,667.0,168.0,4.3,17.0,584.0,837.29,659.27
2017,11,22,13,15,812.5,122.5,4.25,17.0,617.0,938.27,732.42
2017,11,22,13,30,958.0,77.0,4.2,17.0,650.0,1033.49,798.98
2017,11,22,13,45,820.5,106.5,4.2,17.5,584.0,963.97,749.17
2017,11,22,14,0,683.0,136.0,4.2,18.0,518.0,882.24,691.4
2017,11,22,14,15,801.5,103.5,4.2,17.5,527.5,963.62,752.64
2017,11,22,14,30,920.0,71.0,4.2,17.0,537.0,1036.07,805.97
2017,11,22,14,45,899.5,69.5,4.25,17.0,497.5,1016.1,793.51
2017,11,22,15,0,879.0,68.0,4.3,17.0,458.0,992.66,779.32
2017,11,22,15,15,853.5,65.0,4.15,16.5,413.0,970.49,766.14
2017,11,22,15,30,828.0,62.0,4.0,16.0,368.0,933.41,741.89
2017,11,22,15,45,791.5,58.0,3.9,16.0,319.0,881.55,705.15
2017,11,22,16,0,755.0,54.0,3.8,16.0,270.0,827.75,665.72
2017,11,22,16,15,697.0,49.0,3.3,15.0,219.5,751.07,607.61
2017,11,22,16,30,639.0,44.0,2.8,14.0,169.0,674.26,546.22
2017,11,22,16,45,540.0,36.0,2.3,13.0,120.0,558.84,451.08
2017,11,22,17,0,441.0,28.0,1.8,12.0,71.0,447.47,346.31
2017,11,22,17,15,220.5,14.0,1.75,11.0,35.5,227.74,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.5,11.5,1.25,4.0,25.0,9.05,0.0
2017,11,23,7,30,373.0,23.0,1.4,5.0,50.0,20.97,9.8
2017,11,23,7,45,485.5,31.5,1.55,6.0,96.5,28.84,20.03
2017,11,23,8,0,598.0,40.0,1.7,7.0,143.0,36.86,27.82
2017,11,23,8,15,661.5,46.0,1.6,7.5,193.0,42.45,33.19
2017,11,23,8,30,725.0,52.0,1.5,8.0,243.0,63.35,38.79
2017,11,23,8,45,759.0,57.0,1.45,9.0,291.0,118.23,66.51
2017,11,23,9,0,793.0,62.0,1.4,10.0,339.0,177.27,110.31
2017,11,23,9,15,820.0,65.5,1.3,10.5,384.0,237.46,161.64
2017,11,23,9,30,847.0,69.0,1.2,11.0,429.0,300.45,217.44
2017,11,23,9,45,866.0,71.5,1.1,12.0,468.5,362.39,271.94
2017,11,23,10,0,885.0,74.0,1.0,13.0,508.0,425.33,325.57
2017,11,23,10,15,897.5,75.5,1.0,14.0,540.5,484.82,375.01
2017,11,23,10,30,910.0,77.0,1.0,15.0,573.0,544.22,422.34
2017,11,23,10,45,919.0,78.0,1.05,16.0,598.5,600.83,466.07
2017,11,23,11,0,928.0,79.0,1.1,17.0,624.0,656.45,507.42
2017,11,23,11,15,933.0,80.0,1.05,17.5,641.5,708.2,544.49
2017,11,23,11,30,938.0,81.0,1.0,18.0,659.0,758.11,578.94
2017,11,23,11,45,943.0,80.0,1.0,18.5,668.5,803.82,608.1
2017,11,23,12,0,948.0,79.0,1.0,19.0,678.0,847.17,635.27
2017,11,23,12,15,947.5,79.0,0.95,19.0,678.5,884.53,658.57
2017,11,23,12,30,947.0,79.0,0.9,19.0,679.0,918.8,679.67
2017,11,23,12,45,945.0,78.5,0.9,19.5,671.5,947.92,696.96
2017,11,23,13,0,943.0,78.0,0.9,20.0,664.0,973.61,712.07
2017,11,23,13,15,937.5,77.5,0.85,20.0,647.5,992.46,723.23
2017,11,23,13,30,932.0,77.0,0.8,20.0,631.0,1007.58,732.2
2017,11,23,13,45,923.5,75.5,0.8,20.5,607.0,1014.75,736.04
2017,11,23,14,0,915.0,74.0,0.8,21.0,583.0,1018.05,737.75
2017,11,23,14,15,902.5,72.5,0.75,21.0,551.5,1013.54,735.08
2017,11,23,14,30,890.0,71.0,0.7,21.0,520.0,1005.3,730.33
2017,11,23,14,45,871.5,69.0,0.7,21.0,481.5,986.73,720.36
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,964.78,708.37
2017,11,23,15,15,827.5,64.0,0.6,20.5,399.5,942.87,695.49
2017,11,23,15,30,802.0,61.0,0.5,20.0,356.0,906.18,672.7
2017,11,23,15,45,765.5,57.5,0.45,20.0,308.5,855.51,640.03
2017,11,23,16,0,729.0,54.0,0.4,20.0,261.0,802.98,605.0
2017,11,23,16,15,672.0,48.5,0.5,19.0,211.5,727.26,556.72
2017,11,23,16,30,615.0,43.0,0.6,18.0,162.0,651.56,504.43
2017,11,23,16,45,517.5,35.5,0.7,17.5,115.0,538.85,419.04
2017,11,23,17,0,420.0,28.0,0.8,17.0,68.0,442.86,331.35
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.0,219.02,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,177.5,11.0,2.0,7.0,23.5,8.65,0.0
2017,11,24,7,30,355.0,22.0,2.3,8.0,47.0,20.02,8.25
2017,11,24,7,45,467.5,30.5,2.65,9.0,91.5,27.87,18.81
2017,11,24,8,0,580.0,39.0,3.0,10.0,136.0,35.87,26.52
2017,11,24,8,15,644.0,44.5,3.0,11.0,185.5,41.03,31.39
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,60.89,36.46
2017,11,24,8,45,748.0,54.0,3.0,13.0,282.5,114.32,62.77
2017,11,24,9,0,788.0,58.0,3.0,14.0,330.0,172.62,105.38
2017,11,24,9,15,815.0,61.0,3.25,15.0,374.5,231.89,155.59
2017,11,24,9,30,842.0,64.0,3.5,16.0,419.0,295.33,211.62
2017,11,24,9,45,860.5,66.0,3.75,17.0,458.0,355.43,265.45
2017,11,24,10,0,879.0,68.0,4.0,18.0,497.0,416.68,319.23
2017,11,24,10,15,892.0,69.5,4.05,18.5,529.5,475.86,370.44
2017,11,24,10,30,905.0,71.0,4.1,19.0,562.0,535.03,420.06
2017,11,24,10,45,913.5,72.5,4.2,20.0,587.0,591.42,465.24
2017,11,24,11,0,922.0,74.0,4.3,21.0,612.0,646.82,508.1
2017,11,24,11,15,927.0,75.0,4.3,21.0,629.5,698.15,548.4
2017,11,24,11,30,932.0,76.0,4.3,21.0,647.0,747.67,586.34
2017,11,24,11,45,929.5,78.5,4.35,21.5,655.5,791.15,616.2
2017,11,24,12,0,927.0,81.0,4.4,22.0,664.0,831.84,643.77
2017,11,24,12,15,927.0,81.0,4.4,22.0,665.0,868.87,669.71
2017,11,24,12,30,927.0,81.0,4.4,22.0,666.0,902.92,693.48
2017,11,24,12,45,923.0,81.0,4.45,22.5,658.0,930.29,711.44
2017,11,24,13,0,919.0,81.0,4.5,23.0,650.0,954.21,727.21
2017,11,24,13,15,913.5,80.5,4.5,23.0,634.0,972.6,740.31
2017,11,24,13,30,908.0,80.0,4.5,23.0,618.0,987.35,751.11
2017,11,24,13,45,898.5,79.0,4.5,23.0,594.5,993.9,756.48
2017,11,24,14,0,889.0,78.0,4.5,23.0,571.0,996.7,759.53
2017,11,24,14,15,720.0,117.0,4.45,23.0,502.0,904.9,696.63
2017,11,24,14,30,551.0,156.0,4.4,23.0,433.0,775.64,606.11
2017,11,24,14,45,676.0,116.5,4.4,23.0,431.0,869.05,675.5
2017,11,24,15,0,801.0,77.0,4.4,23.0,429.0,937.57,725.01
2017,11,24,15,15,774.0,73.5,4.15,22.5,386.5,902.07,701.26
2017,11,24,15,30,747.0,70.0,3.9,22.0,344.0,863.78,675.79
2017,11,24,15,45,709.0,65.5,3.65,21.5,297.5,811.04,639.12
2017,11,24,16,0,671.0,61.0,3.4,21.0,251.0,764.57,605.78
2017,11,24,16,15,611.5,54.5,3.0,19.5,203.0,687.19,549.09
2017,11,24,16,30,552.0,48.0,2.6,18.0,155.0,610.52,489.73
2017,11,24,16,45,454.0,39.0,2.25,17.0,109.5,498.37,398.48
2017,11,24,17,0,356.0,30.0,1.9,16.0,64.0,391.72,298.89
2017,11,24,17,15,178.0,15.0,1.95,15.5,32.0,194.76,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,114.5,12.5,1.45,8.0,20.0,9.83,0.0
2017,11,25,7,30,229.0,25.0,1.6,9.0,40.0,20.58,7.77
2017,11,25,7,45,344.5,37.0,1.75,10.0,82.5,30.41,20.88
2017,11,25,8,0,460.0,49.0,1.9,11.0,125.0,40.27,30.3
2017,11,25,8,15,531.0,57.5,1.7,11.5,173.0,46.98,36.67
2017,11,25,8,30,602.0,66.0,1.5,12.0,221.0,66.46,42.99
2017,11,25,8,45,651.0,71.0,1.35,13.0,268.5,115.65,67.69
2017,11,25,9,0,700.0,76.0,1.2,14.0,316.0,170.87,107.42
2017,11,25,9,15,731.5,80.5,1.25,15.0,360.0,227.77,154.55
2017,11,25,9,30,763.0,85.0,1.3,16.0,404.0,290.32,208.17
2017,11,25,9,45,786.0,87.5,1.4,17.0,443.5,348.82,258.91
2017,11,25,10,0,809.0,90.0,1.5,18.0,483.0,409.18,310.13
2017,11,25,10,15,824.5,92.5,1.55,18.5,515.5,467.77,359.08
2017,11,25,10,30,840.0,95.0,1.6,19.0,548.0,526.81,406.81
2017,11,25,10,45,849.5,97.0,1.7,20.0,573.5,582.22,449.74
2017,11,25,11,0,859.0,99.0,1.8,21.0,599.0,636.9,490.67
2017,11,25,11,15,865.5,100.0,1.85,21.5,616.0,687.63,528.15
2017,11,25,11,30,872.0,101.0,1.9,22.0,633.0,736.82,563.54
2017,11,25,11,45,894.5,93.5,2.0,22.5,646.5,779.9,593.55
2017,11,25,12,0,917.0,86.0,2.1,23.0,660.0,828.46,625.97
2017,11,25,12,15,917.0,86.0,2.15,23.5,661.0,865.23,649.6
2017,11,25,12,30,917.0,86.0,2.2,24.0,662.0,899.07,671.24
2017,11,25,12,45,913.5,86.0,2.3,24.5,654.5,926.71,689.18
2017,11,25,13,0,910.0,86.0,2.4,25.0,647.0,950.98,704.98
2017,11,25,13,15,904.0,85.5,2.4,25.0,631.0,968.84,717.11
2017,11,25,13,30,898.0,85.0,2.4,25.0,615.0,983.08,727.06
2017,11,25,13,45,887.5,84.0,2.45,25.5,591.0,988.67,730.61
2017,11,25,14,0,877.0,83.0,2.5,26.0,567.0,990.51,731.97
2017,11,25,14,15,863.5,81.0,2.45,25.5,536.0,996.67,738.25
2017,11,25,14,30,850.0,79.0,2.4,25.0,505.0,986.92,734.19
2017,11,25,14,45,830.0,77.0,2.35,25.0,467.5,967.02,722.2
2017,11,25,15,0,810.0,75.0,2.3,25.0,430.0,943.7,708.03
2017,11,25,15,15,783.0,72.0,2.05,24.5,387.0,908.88,685.32
2017,11,25,15,30,756.0,69.0,1.8,24.0,344.0,871.24,660.28
2017,11,25,15,45,715.5,64.5,1.55,24.0,297.5,816.03,621.22
2017,11,25,16,0,675.0,60.0,1.3,24.0,251.0,759.09,579.89
2017,11,25,16,15,615.0,54.0,1.25,22.5,202.5,689.85,533.3
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,613.41,478.06
2017,11,25,16,45,455.0,39.0,1.2,20.0,108.5,499.47,390.04
2017,11,25,17,0,355.0,30.0,1.2,19.0,63.0,391.08,292.21
2017,11,25,17,15,177.5,15.0,1.3,18.5,31.5,194.09,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.0,11.5,2.5,9.5,19.0,9.05,0.0
2017,11,26,7,30,236.0,23.0,2.7,10.0,38.0,18.93,5.71
2017,11,26,7,45,353.5,34.5,2.95,10.5,80.5,28.41,18.99
2017,11,26,8,0,471.0,46.0,3.2,11.0,123.0,37.94,28.18
2017,11,26,8,15,541.0,54.0,3.05,12.0,170.0,44.35,34.2
2017,11,26,8,30,611.0,62.0,2.9,13.0,217.0,63.29,40.17
2017,11,26,8,45,657.0,67.0,2.8,14.0,264.0,112.62,64.81
2017,11,26,9,0,703.0,72.0,2.7,15.0,311.0,167.58,104.53
2017,11,26,9,15,733.5,76.0,2.55,15.5,354.5,226.45,153.83
2017,11,26,9,30,764.0,80.0,2.4,16.0,398.0,285.61,205.52
2017,11,26,9,45,786.0,83.0,2.3,17.0,436.5,344.13,256.71
2017,11,26,10,0,808.0,86.0,2.2,18.0,475.0,404.41,308.13
2017,11,26,10,15,823.0,88.5,2.05,19.0,507.5,462.58,356.15
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,521.16,402.45
2017,11,26,10,45,848.5,92.5,1.8,21.0,565.5,576.41,444.47
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,631.02,484.2
2017,11,26,11,15,866.0,95.0,1.65,22.0,609.0,681.95,521.98
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,731.39,557.64
2017,11,26,11,45,872.0,98.5,1.6,22.5,635.5,774.74,586.71
2017,11,26,12,0,871.0,101.0,1.6,23.0,644.0,815.56,612.7
2017,11,26,12,15,871.5,101.0,1.6,23.0,645.5,852.17,636.83
2017,11,26,12,30,872.0,101.0,1.6,23.0,647.0,885.97,659.01
2017,11,26,12,45,633.0,178.0,1.65,23.5,572.0,791.34,594.28
2017,11,26,13,0,394.0,255.0,1.7,24.0,497.0,645.58,489.44
2017,11,26,13,15,625.5,176.5,1.75,24.0,549.5,824.43,620.08
2017,11,26,13,30,857.0,98.0,1.8,24.0,602.0,970.34,716.48
2017,11,26,13,45,848.0,96.0,1.85,24.0,579.0,976.09,720.11
2017,11,26,14,0,839.0,94.0,1.9,24.0,556.0,978.13,723.12
2017,11,26,14,15,826.0,92.0,1.85,24.0,526.0,972.48,720.07
2017,11,26,14,30,813.0,90.0,1.8,24.0,496.0,963.2,714.87
2017,11,26,14,45,774.5,92.5,1.8,24.0,456.0,930.05,694.64
2017,11,26,15,0,736.0,95.0,1.8,24.0,416.0,902.09,677.95
2017,11,26,15,15,707.5,90.5,1.65,23.5,374.5,864.87,654.29
2017,11,26,15,30,679.0,86.0,1.5,23.0,333.0,825.12,628.48
2017,11,26,15,45,641.0,79.5,1.4,22.5,287.5,771.37,592.74
2017,11,26,16,0,603.0,73.0,1.3,22.0,242.0,716.12,554.66
2017,11,26,16,15,541.5,65.0,1.2,21.0,195.0,636.11,497.74
2017,11,26,16,30,480.0,57.0,1.1,20.0,148.0,556.54,437.98
2017,11,26,16,45,385.5,45.0,1.05,19.0,104.0,445.45,350.74
2017,11,26,17,0,291.0,33.0,1.0,18.0,60.0,339.65,254.9
2017,11,26,17,15,145.5,16.5,1.05,17.5,30.0,170.03,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.25,10.0,18.0,9.44,0.0
2017,11,27,7,30,194.0,24.0,1.4,11.0,36.0,18.33,4.22
2017,11,27,7,45,308.0,37.5,1.6,12.0,77.0,30.76,20.81
2017,11,27,8,0,422.0,51.0,1.8,13.0,118.0,41.75,31.28
2017,11,27,8,15,494.0,60.0,2.0,13.5,165.0,48.73,37.87
2017,11,27,8,30,566.0,69.0,2.2,14.0,212.0,67.12,44.12
2017,11,27,8,45,615.5,75.0,2.45,15.0,258.5,114.8,68.09
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,168.65,106.71
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,224.04,152.81
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,283.05,204.23
2017,11,27,9,45,753.0,94.5,3.45,18.0,430.5,340.99,255.08
2017,11,27,10,0,776.0,98.0,3.7,19.0,469.0,400.88,306.71
2017,11,27,10,15,792.0,100.5,3.75,19.5,501.5,458.92,356.13
2017,11,27,10,30,808.0,103.0,3.8,20.0,534.0,516.5,403.79
2017,11,27,10,45,470.0,186.0,3.85,20.5,439.5,446.04,351.39
2017,11,27,11,0,132.0,269.0,3.9,21.0,345.0,322.31,253.55
2017,11,27,11,15,129.5,279.0,3.95,21.5,355.5,340.97,268.08
2017,11,27,11,30,127.0,289.0,4.0,22.0,366.0,359.48,281.91
2017,11,27,11,45,507.5,192.0,4.05,22.5,506.5,590.9,464.15
2017,11,27,12,0,888.0,95.0,4.1,23.0,647.0,813.32,628.61
2017,11,27,12,15,888.5,95.0,4.1,23.0,648.5,849.64,652.73
2017,11,27,12,30,889.0,95.0,4.1,23.0,650.0,883.17,676.06
2017,11,27,12,45,888.0,94.5,4.15,23.0,643.0,911.87,696.28
2017,11,27,13,0,887.0,94.0,4.2,23.0,636.0,937.41,714.44
2017,11,27,13,15,881.5,93.0,4.15,23.0,621.0,966.35,734.51
2017,11,27,13,30,876.0,92.0,4.1,23.0,606.0,980.68,744.61
2017,11,27,13,45,607.5,161.5,4.1,23.5,512.0,821.54,633.06
2017,11,27,14,0,339.0,231.0,4.1,24.0,418.0,613.22,478.23
2017,11,27,14,15,586.5,157.5,4.05,24.0,458.5,805.97,625.06
2017,11,27,14,30,834.0,84.0,4.0,24.0,499.0,976.37,744.33
2017,11,27,14,45,816.5,81.0,4.0,24.0,462.5,957.86,731.88
2017,11,27,15,0,799.0,78.0,4.0,24.0,426.0,935.94,718.51
2017,11,27,15,15,772.5,74.5,3.8,23.5,383.5,901.2,696.26
2017,11,27,15,30,746.0,71.0,3.6,23.0,341.0,863.61,671.61
2017,11,27,15,45,708.5,66.5,3.45,22.5,295.0,811.55,636.08
2017,11,27,16,0,671.0,62.0,3.3,22.0,249.0,766.25,604.15
2017,11,27,16,15,611.0,55.5,2.85,21.0,201.0,688.58,546.11
2017,11,27,16,30,551.0,49.0,2.4,20.0,153.0,611.53,485.58
2017,11,27,16,45,453.5,39.5,2.0,19.0,108.0,499.23,394.71
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,392.35,293.99
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,194.15,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,8.65,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,18.16,2.8
2017,11,28,7,45,367.0,32.5,2.4,12.0,78.5,26.88,17.37
2017,11,28,8,0,496.0,43.0,2.7,13.0,121.0,35.74,25.93
2017,11,28,8,15,568.0,50.0,2.95,13.5,168.5,41.5,31.41
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,59.4,36.86
2017,11,28,8,45,690.5,61.0,3.45,15.0,264.0,113.08,63.91
2017,11,28,9,0,741.0,65.0,3.7,16.0,312.0,169.22,103.98
2017,11,28,9,15,771.0,68.5,4.05,17.0,356.0,226.58,151.91
2017,11,28,9,30,801.0,72.0,4.4,18.0,400.0,287.14,205.02
2017,11,28,9,45,824.5,74.0,4.75,19.0,439.5,347.15,258.36
2017,11,28,10,0,848.0,76.0,5.1,20.0,479.0,409.01,312.51
2017,11,28,10,15,862.5,78.0,5.1,20.5,512.0,468.45,363.82
2017,11,28,10,30,877.0,80.0,5.1,21.0,545.0,525.99,412.21
2017,11,28,10,45,888.0,80.5,5.2,21.5,571.0,581.38,457.75
2017,11,28,11,0,899.0,81.0,5.3,22.0,597.0,636.05,501.47
2017,11,28,11,15,905.5,82.0,5.25,22.5,614.5,687.33,540.99
2017,11,28,11,30,912.0,83.0,5.2,23.0,632.0,737.02,578.2
2017,11,28,11,45,908.5,86.0,5.2,23.5,640.5,779.56,607.89
2017,11,28,12,0,905.0,89.0,5.2,24.0,649.0,819.32,634.89
2017,11,28,12,15,905.5,89.0,5.15,24.0,650.5,856.18,660.65
2017,11,28,12,30,906.0,89.0,5.1,24.0,652.0,890.19,684.3
2017,11,28,12,45,901.5,89.5,5.1,24.5,644.5,917.35,702.02
2017,11,28,13,0,897.0,90.0,5.1,25.0,637.0,941.15,717.44
2017,11,28,13,15,891.0,89.5,5.0,25.0,621.5,958.94,729.5
2017,11,28,13,30,885.0,89.0,4.9,25.0,606.0,973.18,739.24
2017,11,28,13,45,873.0,88.5,4.8,25.0,582.0,990.03,750.89
2017,11,28,14,0,861.0,88.0,4.7,25.0,558.0,991.32,751.99
2017,11,28,14,15,847.0,86.0,4.55,25.0,527.5,984.97,747.66
2017,11,28,14,30,833.0,84.0,4.4,25.0,497.0,974.91,741.43
2017,11,28,14,45,807.0,83.0,4.3,25.0,459.0,950.46,725.7
2017,11,28,15,0,781.0,82.0,4.2,25.0,421.0,922.6,707.64
2017,11,28,15,15,753.0,78.5,3.85,24.5,378.5,886.52,683.68
2017,11,28,15,30,725.0,75.0,3.5,24.0,336.0,855.4,662.79
2017,11,28,15,45,681.5,70.5,3.2,23.5,290.0,798.62,623.11
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,740.5,581.23
2017,11,28,16,15,575.5,59.0,2.5,22.0,196.5,660.5,521.84
2017,11,28,16,30,513.0,52.0,2.1,21.0,149.0,581.15,459.94
2017,11,28,16,45,409.0,41.5,1.75,20.0,104.5,462.88,365.07
2017,11,28,17,0,305.0,31.0,1.4,19.0,60.0,350.48,261.62
2017,11,28,17,15,152.5,15.5,1.4,18.5,30.0,174.16,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.7,9.5,16.0,8.65,0.0
2017,11,29,7,30,181.0,22.0,3.8,10.0,32.0,16.81,0.69
2017,11,29,7,45,309.5,34.5,3.95,10.5,73.0,28.33,18.61
2017,11,29,8,0,438.0,47.0,4.1,11.0,114.0,38.66,28.69
2017,11,29,8,15,513.5,55.0,4.2,11.5,161.0,45.01,34.78
2017,11,29,8,30,589.0,63.0,4.3,12.0,208.0,62.22,40.56
2017,11,29,8,45,641.0,68.0,4.4,13.0,255.5,110.49,64.28
2017,11,29,9,0,693.0,73.0,4.5,14.0,303.0,165.15,103.62
2017,11,29,9,15,725.5,77.5,4.4,14.5,346.5,221.49,151.08
2017,11,29,9,30,758.0,82.0,4.3,15.0,390.0,283.54,205.71
2017,11,29,9,45,782.5,84.5,4.2,15.5,429.5,341.94,258.03
2017,11,29,10,0,807.0,87.0,4.1,16.0,469.0,402.39,311.27
2017,11,29,10,15,823.0,89.5,4.0,16.5,502.0,460.84,361.78
2017,11,29,10,30,839.0,92.0,3.9,17.0,535.0,519.83,411.14
2017,11,29,10,45,851.5,93.5,3.8,17.5,561.0,576.18,456.89
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,632.12,500.81
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.0,683.27,539.79
2017,11,29,11,30,878.0,97.0,3.5,19.0,623.0,732.95,576.49
2017,11,29,11,45,883.5,97.0,3.45,19.5,633.5,778.74,608.88
2017,11,29,12,0,889.0,97.0,3.4,20.0,644.0,822.43,638.12
2017,11,29,12,15,890.0,97.0,3.3,20.0,646.0,860.12,663.74
2017,11,29,12,30,891.0,97.0,3.2,20.0,648.0,894.99,687.24
2017,11,29,12,45,891.0,95.5,3.15,20.5,641.5,913.87,698.58
2017,11,29,13,0,891.0,94.0,3.1,21.0,635.0,939.38,714.63
2017,11,29,13,15,886.0,93.0,3.0,21.0,620.5,968.96,734.36
2017,11,29,13,30,881.0,92.0,2.9,21.0,606.0,983.98,744.19
2017,11,29,13,45,876.5,89.5,2.85,21.5,583.5,994.01,749.88
2017,11,29,14,0,872.0,87.0,2.8,22.0,561.0,1000.35,753.29
2017,11,29,14,15,859.0,85.0,2.65,22.0,531.0,995.16,749.66
2017,11,29,14,30,846.0,83.0,2.5,22.0,501.0,986.24,743.74
2017,11,29,14,45,831.0,79.5,2.45,22.0,464.5,969.78,733.87
2017,11,29,15,0,816.0,76.0,2.4,22.0,428.0,949.85,721.74
