Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,15,789.5,72.5,2.15,21.5,386.0,915.17,698.81
2017,11,29,15,30,763.0,69.0,1.9,21.0,344.0,877.62,673.52
2017,11,29,15,45,728.0,64.0,1.7,20.5,298.0,827.35,639.12
2017,11,29,16,0,693.0,59.0,1.5,20.0,252.0,775.11,602.11
2017,11,29,16,15,632.5,53.0,1.3,19.0,203.5,705.27,551.61
2017,11,29,16,30,572.0,47.0,1.1,18.0,155.0,628.21,492.85
2017,11,29,16,45,472.5,38.0,0.95,17.5,109.0,514.4,402.4
2017,11,29,17,0,373.0,29.0,0.8,17.0,63.0,406.17,300.73
2017,11,29,17,15,186.5,14.5,0.8,16.5,31.5,200.14,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.05,9.5,15.5,7.87,0.0
2017,11,30,7,30,193.0,20.0,1.2,10.0,31.0,16.4,0.0
2017,11,30,7,45,316.0,32.5,1.35,10.5,71.5,26.72,17.16
2017,11,30,8,0,439.0,45.0,1.5,11.0,112.0,37.07,27.29
2017,11,30,8,15,513.5,53.5,1.55,11.5,158.5,43.85,33.76
2017,11,30,8,30,588.0,62.0,1.6,12.0,205.0,60.91,39.82
2017,11,30,8,45,634.5,68.0,1.65,13.0,251.5,109.34,63.58
2017,11,30,9,0,681.0,74.0,1.7,14.0,298.0,163.51,102.4
2017,11,30,9,15,340.5,104.0,1.5,15.0,216.0,158.59,113.81
2017,11,30,9,30,0.0,134.0,1.3,16.0,134.0,102.35,80.49
2017,11,30,9,45,27.0,165.5,1.1,17.0,178.0,139.61,110.04
2017,11,30,10,0,54.0,197.0,0.9,18.0,222.0,179.09,140.84
2017,11,30,10,15,437.0,146.5,0.95,18.5,374.0,333.9,259.73
2017,11,30,10,30,820.0,96.0,1.0,19.0,526.0,513.13,394.77
2017,11,30,10,45,610.5,162.0,1.1,20.0,491.0,506.31,389.99
2017,11,30,11,0,401.0,228.0,1.2,21.0,456.0,458.38,354.31
2017,11,30,11,15,370.5,243.5,1.1,21.5,459.5,477.65,368.26
2017,11,30,11,30,340.0,259.0,1.0,22.0,463.0,493.7,378.7
2017,11,30,11,45,323.0,267.5,0.95,22.5,463.5,509.82,389.35
2017,11,30,12,0,306.0,276.0,0.9,23.0,464.0,523.93,398.25
2017,11,30,12,15,368.0,262.0,0.85,23.0,488.5,577.67,437.6
2017,11,30,12,30,430.0,248.0,0.8,23.0,513.0,652.42,490.03
2017,11,30,12,45,392.5,254.5,0.8,23.0,494.0,626.42,471.39
2017,11,30,13,0,355.0,261.0,0.8,23.0,475.0,615.54,463.8
2017,11,30,13,15,347.0,255.5,0.75,23.0,461.0,615.93,464.21
2017,11,30,13,30,339.0,250.0,0.7,23.0,447.0,614.53,463.31
2017,11,30,13,45,587.0,172.5,0.7,23.5,497.5,802.5,595.96
2017,11,30,14,0,835.0,95.0,0.7,24.0,548.0,972.95,702.97
2017,11,30,14,15,821.0,92.5,0.75,24.0,518.0,965.97,698.27
2017,11,30,14,30,807.0,90.0,0.8,24.0,488.0,955.35,694.06
2017,11,30,14,45,778.5,89.5,0.85,24.0,450.5,929.04,679.89
2017,11,30,15,0,750.0,89.0,0.9,24.0,413.0,907.15,668.59
2017,11,30,15,15,721.0,85.0,0.9,23.5,371.0,870.34,647.56
2017,11,30,15,30,692.0,81.0,0.9,23.0,329.0,831.02,624.42
2017,11,30,15,45,650.5,75.5,0.95,22.5,284.0,775.37,589.93
2017,11,30,16,0,609.0,70.0,1.0,22.0,239.0,718.31,552.78
2017,11,30,16,15,546.5,62.5,1.0,21.0,192.0,638.23,497.19
2017,11,30,16,30,484.0,55.0,1.0,20.0,145.0,558.63,438.41
2017,11,30,16,45,386.5,43.5,1.0,19.0,101.5,445.58,350.07
2017,11,30,17,0,289.0,32.0,1.0,18.0,58.0,337.97,251.63
2017,11,30,17,15,144.5,16.0,1.1,17.0,29.0,168.18,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,10.62,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,19.31,0.0
2017,12,1,7,45,179.0,39.5,1.05,10.5,66.0,29.55,19.43
2017,12,1,8,0,358.0,52.0,1.2,11.0,105.0,39.51,29.41
2017,12,1,8,15,434.0,63.0,1.2,11.5,150.5,50.9,40.04
2017,12,1,8,30,510.0,74.0,1.2,12.0,196.0,67.94,47.1
2017,12,1,8,45,566.5,80.5,1.2,13.0,242.5,112.85,69.24
2017,12,1,9,0,623.0,87.0,1.2,14.0,289.0,164.86,105.96
2017,12,1,9,15,657.5,92.0,1.35,15.0,332.0,217.95,149.41
2017,12,1,9,30,692.0,97.0,1.5,16.0,375.0,274.94,198.16
2017,12,1,9,45,721.0,100.0,1.7,17.0,414.0,332.09,247.59
2017,12,1,10,0,750.0,103.0,1.9,18.0,453.0,391.9,298.46
2017,12,1,10,15,767.0,105.5,1.95,18.5,485.5,448.36,345.97
2017,12,1,10,30,784.0,108.0,2.0,19.0,518.0,505.57,392.66
2017,12,1,10,45,798.5,109.0,2.1,20.0,544.0,559.62,434.99
2017,12,1,11,0,813.0,110.0,2.2,21.0,570.0,613.86,476.07
2017,12,1,11,15,820.5,111.5,2.2,21.5,587.5,663.65,513.08
2017,12,1,11,30,828.0,113.0,2.2,22.0,605.0,712.14,548.14
2017,12,1,11,45,849.5,106.0,2.25,22.5,618.5,760.84,582.95
2017,12,1,12,0,871.0,99.0,2.3,23.0,632.0,808.4,614.57
2017,12,1,12,15,871.5,99.0,2.3,23.0,633.5,845.09,639.25
2017,12,1,12,30,872.0,99.0,2.3,23.0,635.0,879.0,662.03
2017,12,1,12,45,870.0,98.5,2.3,23.5,628.5,907.19,679.63
2017,12,1,13,0,868.0,98.0,2.3,24.0,622.0,932.17,695.09
2017,12,1,13,15,862.0,97.0,2.3,24.0,607.0,949.5,706.91
2017,12,1,13,30,856.0,96.0,2.3,24.0,592.0,963.26,716.59
2017,12,1,13,45,624.5,156.5,2.3,24.0,511.0,830.85,628.06
2017,12,1,14,0,393.0,217.0,2.3,24.0,430.0,649.29,499.53
2017,12,1,14,15,601.0,153.0,2.25,24.0,458.5,823.18,627.33
2017,12,1,14,30,809.0,89.0,2.2,24.0,487.0,955.69,716.51
2017,12,1,14,45,785.5,87.0,2.2,24.0,450.0,932.7,701.28
2017,12,1,15,0,762.0,85.0,2.2,24.0,413.0,906.34,685.32
2017,12,1,15,15,734.5,81.0,1.95,23.5,371.5,878.13,666.75
2017,12,1,15,30,707.0,77.0,1.7,23.0,330.0,840.27,641.1
2017,12,1,15,45,666.5,72.0,1.5,22.5,285.0,786.19,604.02
2017,12,1,16,0,626.0,67.0,1.3,22.0,240.0,730.68,564.7
2017,12,1,16,15,565.0,59.5,1.2,21.0,193.5,651.83,508.71
2017,12,1,16,30,504.0,52.0,1.1,20.0,147.0,573.57,449.94
2017,12,1,16,45,405.5,41.5,1.05,19.0,103.0,460.43,361.23
2017,12,1,17,0,307.0,31.0,1.0,18.0,59.0,352.73,261.89
2017,12,1,17,15,153.5,15.5,1.05,17.5,29.5,174.89,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,4.33,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,8.37,0.0
2017,12,2,7,45,0.0,26.5,2.2,12.0,26.5,20.15,11.23
2017,12,2,8,0,0.0,42.0,2.5,13.0,42.0,31.51,22.07
2017,12,2,8,15,0.0,61.0,2.55,13.5,61.0,45.07,34.5
2017,12,2,8,30,0.0,80.0,2.6,14.0,80.0,58.69,44.6
2017,12,2,8,45,2.5,97.5,2.65,15.0,98.0,72.46,56.11
2017,12,2,9,0,5.0,115.0,2.7,16.0,116.0,86.78,67.8
2017,12,2,9,15,369.0,101.0,2.85,17.0,247.5,161.34,114.44
2017,12,2,9,30,733.0,87.0,3.0,18.0,379.0,276.48,197.8
2017,12,2,9,45,758.0,90.0,3.15,19.0,418.0,334.42,248.25
2017,12,2,10,0,783.0,93.0,3.3,20.0,457.0,395.62,300.65
2017,12,2,10,15,800.0,95.5,3.3,20.5,490.0,453.16,349.47
2017,12,2,10,30,817.0,98.0,3.3,21.0,523.0,511.4,397.38
2017,12,2,10,45,829.0,100.0,3.3,21.5,549.0,566.84,441.73
2017,12,2,11,0,841.0,102.0,3.3,22.0,575.0,621.9,484.41
2017,12,2,11,15,848.0,103.0,3.25,22.0,593.0,672.07,523.1
2017,12,2,11,30,855.0,104.0,3.2,22.0,611.0,720.84,559.82
2017,12,2,11,45,869.5,100.5,3.2,22.5,623.5,768.81,594.05
2017,12,2,12,0,884.0,97.0,3.2,23.0,636.0,815.3,625.1
2017,12,2,12,15,669.0,168.0,3.15,23.0,576.5,755.06,580.89
2017,12,2,12,30,454.0,239.0,3.1,23.0,517.0,663.14,511.51
2017,12,2,12,45,666.5,168.0,3.05,23.5,571.0,806.93,618.05
2017,12,2,13,0,879.0,97.0,3.0,24.0,625.0,940.15,707.39
2017,12,2,13,15,873.0,96.0,2.95,24.0,610.5,957.8,718.26
2017,12,2,13,30,867.0,95.0,2.9,24.0,596.0,971.84,727.85
2017,12,2,13,45,857.0,93.5,2.9,24.0,573.0,977.76,732.61
2017,12,2,14,0,847.0,92.0,2.9,24.0,550.0,979.94,735.12
2017,12,2,14,15,833.0,90.0,2.85,24.0,520.0,973.83,731.85
2017,12,2,14,30,819.0,88.0,2.8,24.0,490.0,964.05,726.34
2017,12,2,14,45,705.5,102.5,2.75,24.0,430.5,879.04,669.58
2017,12,2,15,0,592.0,117.0,2.7,24.0,371.0,782.95,604.31
2017,12,2,15,15,557.5,113.5,2.5,23.5,333.5,741.79,577.05
2017,12,2,15,30,523.0,110.0,2.3,23.0,296.0,691.62,542.25
2017,12,2,15,45,499.0,97.5,2.15,23.0,256.0,647.64,510.42
2017,12,2,16,0,475.0,85.0,2.0,23.0,216.0,602.36,476.55
2017,12,2,16,15,428.5,72.5,1.75,22.0,174.0,535.32,426.11
2017,12,2,16,30,382.0,60.0,1.5,21.0,132.0,469.17,373.92
2017,12,2,16,45,308.0,46.0,1.25,20.0,92.5,378.27,299.54
2017,12,2,17,0,234.0,32.0,1.0,19.0,53.0,292.36,217.29
2017,12,2,17,15,117.0,16.0,1.0,18.5,26.5,142.67,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,1.5,1.15,14.5,1.5,1.18,0.0
2017,12,3,7,30,0.0,3.0,1.4,15.0,3.0,2.27,0.0
2017,12,3,7,45,0.0,9.0,1.7,15.5,9.0,6.82,0.0
2017,12,3,8,0,0.0,15.0,2.0,16.0,15.0,11.39,4.27
2017,12,3,8,15,0.0,22.5,2.0,16.5,22.5,17.12,9.47
2017,12,3,8,30,0.0,30.0,2.0,17.0,30.0,22.86,13.79
2017,12,3,8,45,0.0,37.5,2.05,17.5,37.5,28.62,18.7
2017,12,3,9,0,0.0,45.0,2.1,18.0,45.0,34.39,23.53
2017,12,3,9,15,0.0,29.0,2.25,18.5,29.0,22.11,13.07
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,9.89,2.7
2017,12,3,9,45,2.0,84.5,2.55,19.5,85.5,65.57,49.14
2017,12,3,10,0,4.0,156.0,2.7,20.0,158.0,122.46,95.53
2017,12,3,10,15,2.0,141.0,2.75,20.5,142.0,110.44,85.33
2017,12,3,10,30,0.0,126.0,2.8,21.0,126.0,97.85,74.8
2017,12,3,10,45,0.0,112.0,2.85,21.5,112.0,86.79,65.55
2017,12,3,11,0,0.0,98.0,2.9,22.0,98.0,75.66,56.29
2017,12,3,11,15,0.0,119.0,2.9,22.0,119.0,92.63,69.96
2017,12,3,11,30,0.0,140.0,2.9,22.0,140.0,110.05,83.9
2017,12,3,11,45,96.0,214.5,2.95,22.5,272.5,273.06,214.85
2017,12,3,12,0,192.0,289.0,3.0,23.0,405.0,430.58,336.16
2017,12,3,12,15,168.5,290.0,3.0,23.0,392.5,424.54,330.64
2017,12,3,12,30,145.0,291.0,3.0,23.0,380.0,416.41,324.18
2017,12,3,12,45,129.0,286.5,3.05,23.0,365.0,406.99,317.06
2017,12,3,13,0,113.0,282.0,3.1,23.0,350.0,375.41,293.28
2017,12,3,13,15,238.0,262.5,3.15,23.0,401.0,498.95,390.76
2017,12,3,13,30,363.0,243.0,3.2,23.0,452.0,628.81,489.72
2017,12,3,13,45,291.0,244.5,3.25,23.0,408.0,572.01,446.44
2017,12,3,14,0,219.0,246.0,3.3,23.0,364.0,489.02,384.22
2017,12,3,14,15,244.5,228.5,3.35,23.0,354.0,524.17,412.5
2017,12,3,14,30,270.0,211.0,3.4,23.0,344.0,534.89,422.4
2017,12,3,14,45,366.0,178.0,3.5,23.0,343.5,594.67,471.5
2017,12,3,15,0,462.0,145.0,3.6,23.0,343.0,677.3,536.2
2017,12,3,15,15,439.0,135.0,3.5,23.0,308.5,642.41,510.56
2017,12,3,15,30,416.0,125.0,3.4,23.0,274.0,605.99,484.06
2017,12,3,15,45,486.0,99.5,3.35,23.0,250.5,637.88,508.87
2017,12,3,16,0,556.0,74.0,3.3,23.0,227.0,673.01,534.59
2017,12,3,16,15,493.5,66.0,2.9,22.0,182.5,593.39,473.88
2017,12,3,16,30,431.0,58.0,2.5,21.0,138.0,514.14,411.25
2017,12,3,16,45,333.5,45.5,2.1,20.5,96.5,401.42,318.74
2017,12,3,17,0,236.0,33.0,1.7,20.0,55.0,296.41,220.45
2017,12,3,17,15,118.0,16.5,1.75,19.5,27.5,144.72,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,7.08,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,13.67,0.0
2017,12,4,7,45,238.0,31.5,3.9,18.5,59.0,24.05,13.67
2017,12,4,8,0,367.0,45.0,4.1,19.0,96.0,36.81,25.91
2017,12,4,8,15,446.0,54.0,4.25,19.5,140.5,43.86,32.51
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,57.91,38.18
2017,12,4,8,45,582.5,68.5,4.55,20.5,230.5,102.66,58.8
2017,12,4,9,0,640.0,74.0,4.7,21.0,276.0,154.5,94.55
2017,12,4,9,15,320.0,95.0,4.9,21.5,196.0,145.67,101.78
2017,12,4,9,30,0.0,116.0,5.1,22.0,116.0,88.74,67.79
2017,12,4,9,45,0.0,128.5,5.35,22.5,128.5,98.86,75.81
2017,12,4,10,0,0.0,141.0,5.6,23.0,141.0,109.13,83.82
2017,12,4,10,15,0.5,151.0,5.65,23.5,151.5,117.78,90.44
2017,12,4,10,30,1.0,161.0,5.7,24.0,162.0,126.61,97.17
2017,12,4,10,45,0.5,91.5,5.8,24.5,92.0,70.75,51.88
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,16.82,8.04
2017,12,4,11,15,423.5,58.0,5.8,25.0,307.0,346.83,277.76
2017,12,4,11,30,847.0,94.0,5.7,25.0,592.0,702.63,551.14
2017,12,4,11,45,448.0,178.0,5.6,25.5,442.0,528.89,414.77
2017,12,4,12,0,49.0,262.0,5.5,26.0,292.0,274.87,212.38
2017,12,4,12,15,168.5,270.0,5.4,26.0,372.5,403.41,314.69
2017,12,4,12,30,288.0,278.0,5.3,26.0,453.0,543.41,422.4
2017,12,4,12,45,569.5,186.5,5.2,26.5,529.0,729.85,564.92
2017,12,4,13,0,851.0,95.0,5.1,27.0,605.0,910.41,692.05
2017,12,4,13,15,626.0,164.5,4.95,27.0,534.5,807.72,618.43
2017,12,4,13,30,401.0,234.0,4.8,27.0,464.0,654.45,504.86
2017,12,4,13,45,401.0,224.0,4.7,27.0,446.5,654.62,506.38
2017,12,4,14,0,401.0,214.0,4.6,27.0,429.0,652.98,505.95
2017,12,4,14,15,204.5,192.0,4.45,27.0,301.5,414.84,325.56
2017,12,4,14,30,8.0,170.0,4.3,27.0,174.0,155.61,119.06
2017,12,4,14,45,237.0,157.0,4.15,27.0,259.0,437.6,346.96
2017,12,4,15,0,466.0,144.0,4.0,27.0,344.0,679.96,532.05
2017,12,4,15,15,448.0,133.0,3.7,26.5,309.5,648.79,509.07
2017,12,4,15,30,430.0,122.0,3.4,26.0,275.0,615.92,485.97
2017,12,4,15,45,409.5,107.0,3.1,26.0,237.0,573.94,454.53
2017,12,4,16,0,389.0,92.0,2.8,26.0,199.0,530.72,421.32
2017,12,4,16,15,351.5,77.5,2.4,25.0,160.5,471.53,375.94
2017,12,4,16,30,314.0,63.0,2.0,24.0,122.0,412.86,328.87
2017,12,4,16,45,252.5,47.5,1.65,23.0,85.5,332.77,262.4
2017,12,4,17,0,191.0,32.0,1.3,22.0,49.0,256.51,188.83
2017,12,4,17,15,95.5,16.0,1.35,21.5,24.5,125.5,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.85,11.5,5.0,3.93,0.0
2017,12,5,7,30,0.0,10.0,6.0,11.0,10.0,7.6,0.0
2017,12,5,7,45,8.5,29.0,6.15,10.5,30.5,21.82,12.19
2017,12,5,8,0,17.0,48.0,6.3,10.0,51.0,35.24,25.5
2017,12,5,8,15,31.5,68.5,6.35,10.0,75.5,49.36,38.72
2017,12,5,8,30,46.0,89.0,6.4,10.0,100.0,64.17,49.59
2017,12,5,8,45,59.5,108.0,6.5,10.5,125.5,83.64,64.62
2017,12,5,9,0,73.0,127.0,6.6,11.0,151.0,105.18,81.91
2017,12,5,9,15,63.5,143.5,6.55,11.0,166.0,122.3,97.04
2017,12,5,9,30,54.0,160.0,6.5,11.0,181.0,138.52,111.45
2017,12,5,9,45,57.5,176.5,6.5,11.5,201.0,158.08,127.94
2017,12,5,10,0,61.0,193.0,6.5,12.0,221.0,178.39,144.92
2017,12,5,10,15,50.0,201.5,6.5,12.5,226.0,186.37,151.58
2017,12,5,10,30,39.0,210.0,6.5,13.0,231.0,193.13,156.97
2017,12,5,10,45,40.0,221.0,6.5,13.5,243.0,207.56,168.59
2017,12,5,11,0,41.0,232.0,6.5,14.0,255.0,222.36,180.4
2017,12,5,11,15,20.5,167.0,6.45,14.0,178.5,145.63,116.79
2017,12,5,11,30,0.0,102.0,6.4,14.0,102.0,78.92,60.78
2017,12,5,11,45,0.0,103.5,6.4,14.5,103.5,80.17,61.68
2017,12,5,12,0,0.0,105.0,6.4,15.0,105.0,81.44,62.57
2017,12,5,12,15,0.0,109.0,6.35,15.0,109.0,84.78,65.34
2017,12,5,12,30,0.0,113.0,6.3,15.0,113.0,88.18,68.16
2017,12,5,12,45,0.0,115.0,6.25,15.5,115.0,89.97,69.53
2017,12,5,13,0,0.0,117.0,6.2,16.0,117.0,91.82,70.96
2017,12,5,13,15,14.5,173.0,6.15,16.0,181.5,155.75,124.39
2017,12,5,13,30,29.0,229.0,6.1,16.0,246.0,247.79,200.1
2017,12,5,13,45,14.5,177.0,6.1,16.0,185.5,162.52,130.14
2017,12,5,14,0,0.0,125.0,6.1,16.0,125.0,100.25,78.27
2017,12,5,14,15,36.5,168.5,6.1,16.0,186.5,197.25,160.41
2017,12,5,14,30,73.0,212.0,6.1,16.0,248.0,292.24,239.69
2017,12,5,14,45,70.0,197.0,6.1,16.0,229.5,276.44,227.17
2017,12,5,15,0,67.0,182.0,6.1,16.0,211.0,260.51,214.63
2017,12,5,15,15,64.0,164.5,6.05,15.5,190.0,240.93,199.36
2017,12,5,15,30,61.0,147.0,6.0,15.0,169.0,221.2,183.72
2017,12,5,15,45,55.0,128.0,6.0,15.0,145.5,196.11,162.85
2017,12,5,16,0,49.0,109.0,6.0,15.0,122.0,170.87,141.5
2017,12,5,16,15,39.5,89.0,5.75,14.5,98.0,140.44,115.4
2017,12,5,16,30,30.0,69.0,5.5,14.0,74.0,109.63,88.45
2017,12,5,16,45,15.0,49.0,5.3,13.5,51.5,73.03,56.01
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,27.35,15.74
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,11.18,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.79,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.57,0.0
2017,12,6,7,45,0.0,6.5,3.75,4.0,6.5,4.92,0.0
2017,12,6,8,0,0.0,11.0,3.7,4.0,11.0,8.34,1.88
2017,12,6,8,15,0.0,17.0,3.7,4.0,17.0,12.91,6.24
2017,12,6,8,30,0.0,23.0,3.7,4.0,23.0,17.5,9.91
2017,12,6,8,45,0.0,29.0,3.7,4.5,29.0,22.09,14.03
2017,12,6,9,0,0.0,35.0,3.7,5.0,35.0,26.7,18.09
2017,12,6,9,15,0.0,50.0,3.75,5.0,50.0,38.24,28.28
2017,12,6,9,30,0.0,65.0,3.8,5.0,65.0,49.83,38.42
2017,12,6,9,45,0.0,79.5,3.85,5.0,79.5,61.06,48.17
2017,12,6,10,0,0.0,94.0,3.9,5.0,94.0,72.35,57.89
2017,12,6,10,15,0.0,96.5,3.9,5.0,96.5,74.37,59.51
2017,12,6,10,30,0.0,99.0,3.9,5.0,99.0,76.39,61.13
2017,12,6,10,45,0.0,105.5,3.9,5.0,105.5,81.61,65.53
2017,12,6,11,0,0.0,112.0,3.9,5.0,112.0,86.89,69.97
2017,12,6,11,15,0.0,139.5,3.95,5.0,139.5,109.47,89.28
2017,12,6,11,30,0.0,167.0,4.0,5.0,167.0,132.83,109.13
2017,12,6,11,45,0.0,127.5,4.1,5.0,127.5,99.89,80.87
2017,12,6,12,0,0.0,88.0,4.2,5.0,88.0,67.78,53.23
2017,12,6,12,15,0.0,92.0,4.3,5.0,92.0,70.89,55.92
2017,12,6,12,30,0.0,96.0,4.4,5.0,96.0,74.14,58.72
2017,12,6,12,45,0.0,84.0,4.55,5.5,84.0,64.68,50.47
2017,12,6,13,0,0.0,72.0,4.7,6.0,72.0,55.37,42.38
2017,12,6,13,15,0.0,103.5,4.75,6.0,103.5,80.52,64.09
2017,12,6,13,30,0.0,135.0,4.8,6.0,135.0,108.18,87.89
2017,12,6,13,45,0.0,106.5,4.85,6.0,106.5,83.4,66.7
2017,12,6,14,0,0.0,78.0,4.9,6.0,78.0,59.96,46.56
2017,12,6,14,15,0.0,72.0,4.85,6.0,72.0,55.3,42.61
2017,12,6,14,30,0.0,66.0,4.8,6.0,66.0,50.64,38.66
2017,12,6,14,45,0.0,65.5,4.8,6.0,65.5,50.24,38.4
2017,12,6,15,0,0.0,65.0,4.8,6.0,65.0,49.84,38.15
2017,12,6,15,15,0.0,58.5,4.7,6.0,58.5,44.81,33.83
2017,12,6,15,30,0.0,52.0,4.6,6.0,52.0,39.79,29.49
2017,12,6,15,45,0.0,45.0,4.6,6.0,45.0,34.39,24.78
2017,12,6,16,0,0.0,38.0,4.6,6.0,38.0,29.0,20.02
2017,12,6,16,15,0.0,30.5,4.35,5.5,30.5,23.24,14.91
2017,12,6,16,30,0.0,23.0,4.1,5.0,23.0,17.5,9.74
2017,12,6,16,45,0.0,16.0,3.95,5.0,16.0,12.15,4.85
2017,12,6,17,0,0.0,9.0,3.8,5.0,9.0,6.82,0.0
2017,12,6,17,15,0.0,4.5,3.6,4.5,4.5,3.4,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.0,9.0,6.82,0.0
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,11.39,4.6
2017,12,7,8,15,0.0,22.5,2.9,5.0,22.5,17.12,10.05
2017,12,7,8,30,0.0,30.0,3.0,5.0,30.0,22.86,15.5
2017,12,7,8,45,0.0,37.5,3.1,5.0,37.5,28.62,19.79
2017,12,7,9,0,0.0,45.0,3.2,5.0,45.0,34.39,24.91
2017,12,7,9,15,0.0,65.5,3.3,5.0,65.5,50.22,38.86
2017,12,7,9,30,0.0,86.0,3.4,5.0,86.0,65.94,52.58
2017,12,7,9,45,0.0,71.0,3.55,5.0,71.0,54.48,42.4
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,42.9,32.15
2017,12,7,10,15,0.0,67.0,3.85,5.0,67.0,51.41,39.52
2017,12,7,10,30,0.0,78.0,4.0,5.0,78.0,59.94,46.86
2017,12,7,10,45,0.0,93.0,4.15,5.5,93.0,71.67,56.83
2017,12,7,11,0,0.0,108.0,4.3,6.0,108.0,83.68,66.97
2017,12,7,11,15,0.0,125.5,4.4,6.0,125.5,97.97,79.14
2017,12,7,11,30,0.0,143.0,4.5,6.0,143.0,112.62,91.58
2017,12,7,11,45,0.5,157.5,4.65,6.0,158.0,125.5,102.5
2017,12,7,12,0,1.0,172.0,4.8,6.0,173.0,138.82,113.78
2017,12,7,12,15,15.0,206.5,4.9,6.0,216.0,181.67,150.53
2017,12,7,12,30,29.0,241.0,5.0,6.0,259.0,245.5,204.59
2017,12,7,12,45,105.5,261.0,5.15,6.0,324.5,338.24,284.51
2017,12,7,13,0,182.0,281.0,5.3,6.0,390.0,457.74,384.91
2017,12,7,13,15,92.5,229.5,5.45,6.0,285.0,303.69,256.04
2017,12,7,13,30,3.0,178.0,5.6,6.0,180.0,150.94,124.38
2017,12,7,13,45,1.5,148.5,5.75,6.0,149.5,122.7,100.52
2017,12,7,14,0,0.0,119.0,5.9,6.0,119.0,94.84,76.68
2017,12,7,14,15,0.0,103.5,5.9,5.5,103.5,81.4,65.35
2017,12,7,14,30,0.0,88.0,5.9,5.0,88.0,68.04,53.99
2017,12,7,14,45,0.0,54.0,5.9,5.0,54.0,41.36,30.76
2017,12,7,15,0,0.0,20.0,5.9,5.0,20.0,15.24,7.82
2017,12,7,15,15,0.0,18.0,5.8,4.5,18.0,13.71,6.51
2017,12,7,15,30,0.0,16.0,5.7,4.0,16.0,12.17,5.19
2017,12,7,15,45,0.0,13.5,5.65,4.0,13.5,10.26,3.5
2017,12,7,16,0,0.0,11.0,5.6,4.0,11.0,8.35,1.79
2017,12,7,16,15,0.0,9.0,5.35,3.5,9.0,6.82,0.42
2017,12,7,16,30,0.0,7.0,5.1,3.0,7.0,5.3,0.0
2017,12,7,16,45,0.0,4.5,4.9,2.5,4.5,3.4,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.51,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.75,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,16.52,0.0
2017,12,8,7,45,262.0,28.5,1.9,0.0,62.0,23.45,13.45
2017,12,8,8,0,524.0,36.0,2.0,0.0,103.0,33.04,24.51
2017,12,8,8,15,604.5,43.0,1.95,0.5,152.5,39.49,31.06
2017,12,8,8,30,685.0,50.0,1.9,1.0,202.0,50.95,42.01
2017,12,8,8,45,736.5,54.0,1.9,1.5,251.0,102.63,58.32
2017,12,8,9,0,788.0,58.0,1.9,2.0,300.0,160.61,99.9
2017,12,8,9,15,820.5,61.5,1.9,2.5,346.5,220.46,151.44
2017,12,8,9,30,853.0,65.0,1.9,3.0,393.0,283.81,209.26
2017,12,8,9,45,877.0,67.5,1.95,4.0,434.0,346.79,267.3
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,411.43,325.72
2017,12,8,10,15,917.0,72.0,2.05,5.5,510.5,473.24,380.98
2017,12,8,10,30,933.0,74.0,2.1,6.0,546.0,535.42,434.78
2017,12,8,10,45,944.5,75.0,2.2,6.5,573.5,594.28,484.49
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,652.47,532.12
2017,12,8,11,15,963.0,77.0,2.35,7.5,621.0,706.84,575.17
2017,12,8,11,30,970.0,78.0,2.4,8.0,641.0,759.58,615.78
2017,12,8,11,45,971.0,79.5,2.5,8.5,652.0,806.63,649.96
2017,12,8,12,0,972.0,81.0,2.6,9.0,663.0,851.11,681.24
2017,12,8,12,15,973.0,81.5,2.65,9.0,665.5,891.74,710.4
2017,12,8,12,30,974.0,82.0,2.7,9.0,668.0,929.43,737.42
2017,12,8,12,45,972.5,81.5,2.75,9.5,662.0,960.68,758.49
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,988.52,777.22
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.5,1008.53,792.48
2017,12,8,13,30,960.0,79.0,3.0,10.0,627.0,1024.76,805.36
2017,12,8,13,45,950.5,78.0,3.1,10.0,603.5,1033.31,813.1
2017,12,8,14,0,941.0,77.0,3.2,10.0,580.0,1037.95,818.39
2017,12,8,14,15,928.0,75.5,3.2,10.0,549.0,1034.63,817.4
2017,12,8,14,30,915.0,74.0,3.2,10.0,518.0,1027.51,813.97
2017,12,8,14,45,892.5,73.0,3.25,10.0,480.0,1019.75,810.7
2017,12,8,15,0,870.0,72.0,3.3,10.0,442.0,996.38,796.3
2017,12,8,15,15,843.0,69.0,3.05,9.5,398.5,962.44,773.16
2017,12,8,15,30,816.0,66.0,2.8,9.0,355.0,925.43,747.37
2017,12,8,15,45,776.0,61.5,2.6,9.0,307.5,871.08,707.18
2017,12,8,16,0,736.0,57.0,2.4,9.0,260.0,814.72,664.28
2017,12,8,16,15,674.5,51.5,2.05,8.0,210.0,735.48,603.21
2017,12,8,16,30,613.0,46.0,1.7,7.0,160.0,655.82,538.57
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,550.73,449.06
2017,12,8,17,0,412.0,28.0,1.0,6.0,66.0,440.65,339.24
2017,12,8,17,15,206.0,14.0,1.0,5.5,33.0,217.08,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,9.44,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,19.68,9.91
2017,12,9,8,0,551.0,31.0,4.4,3.0,101.0,28.74,20.24
2017,12,9,8,15,628.0,37.0,4.25,3.5,149.0,34.5,26.05
2017,12,9,8,30,705.0,43.0,4.1,4.0,197.0,44.34,35.38
2017,12,9,8,45,743.0,48.5,3.95,5.0,244.5,97.32,53.02
2017,12,9,9,0,781.0,54.0,3.8,6.0,292.0,154.96,94.17
2017,12,9,9,15,813.0,57.5,3.9,7.0,337.5,214.13,144.51
2017,12,9,9,30,845.0,61.0,4.0,8.0,383.0,276.74,201.11
2017,12,9,9,45,868.0,63.0,4.1,9.5,423.5,338.91,257.91
2017,12,9,10,0,891.0,65.0,4.2,11.0,464.0,401.55,314.17
2017,12,9,10,15,906.5,66.5,4.45,12.0,498.5,461.95,368.09
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,522.67,420.71
2017,12,9,10,45,934.0,69.0,5.0,14.0,560.5,581.08,470.06
2017,12,9,11,0,946.0,70.0,5.3,15.0,588.0,638.89,517.51
2017,12,9,11,15,952.5,70.5,5.25,15.0,607.0,691.81,560.82
2017,12,9,11,30,959.0,71.0,5.2,15.0,626.0,743.07,601.81
2017,12,9,11,45,963.5,71.0,5.2,15.5,637.5,790.44,636.27
2017,12,9,12,0,968.0,71.0,5.2,16.0,649.0,835.52,668.03
2017,12,9,12,15,968.5,71.0,5.1,16.0,651.5,874.86,696.01
2017,12,9,12,30,969.0,71.0,5.0,16.0,654.0,911.24,721.66
2017,12,9,12,45,968.5,70.0,4.95,16.5,648.0,942.42,742.35
2017,12,9,13,0,968.0,69.0,4.9,17.0,642.0,970.25,760.59
2017,12,9,13,15,963.0,68.5,4.85,17.0,627.5,991.05,775.34
2017,12,9,13,30,958.0,68.0,4.8,17.0,613.0,1008.14,787.62
2017,12,9,13,45,950.5,67.0,4.75,17.0,590.5,1018.42,795.27
2017,12,9,14,0,943.0,66.0,4.7,17.0,568.0,1024.86,800.43
2017,12,9,14,15,931.0,64.5,4.6,17.0,538.5,1022.35,799.03
2017,12,9,14,30,919.0,63.0,4.5,17.0,509.0,1016.04,795.17
2017,12,9,14,45,896.5,63.0,4.45,17.0,472.0,997.68,783.41
2017,12,9,15,0,874.0,63.0,4.4,17.0,435.0,975.96,769.35
2017,12,9,15,15,850.0,60.5,4.0,16.5,393.0,946.03,748.63
2017,12,9,15,30,826.0,58.0,3.6,16.0,351.0,924.32,733.59
2017,12,9,15,45,790.0,54.5,3.25,15.5,304.5,875.31,698.3
2017,12,9,16,0,754.0,51.0,2.9,15.0,258.0,824.28,660.36
2017,12,9,16,15,697.5,46.0,2.6,13.5,209.5,750.46,606.08
2017,12,9,16,30,641.0,41.0,2.3,12.0,161.0,676.38,548.18
2017,12,9,16,45,544.5,33.5,2.0,11.0,114.5,564.6,455.91
2017,12,9,17,0,448.0,26.0,1.7,10.0,68.0,456.67,349.56
2017,12,9,17,15,224.0,13.0,1.7,9.5,34.0,225.43,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
