Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.3,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.3,3.0,20.0,9.44,0.0
2017,12,10,7,45,419.5,22.0,1.3,4.0,61.5,20.19,9.91
2017,12,10,8,0,575.0,32.0,1.3,5.0,103.0,29.76,20.99
2017,12,10,8,15,653.5,38.0,1.5,6.0,153.0,35.54,26.75
2017,12,10,8,30,732.0,44.0,1.7,7.0,203.0,44.42,35.06
2017,12,10,8,45,778.0,48.5,1.9,8.0,252.5,98.7,52.66
2017,12,10,9,0,824.0,53.0,2.1,9.0,302.0,158.59,94.14
2017,12,10,9,15,854.5,55.5,1.95,10.0,348.0,220.92,146.13
2017,12,10,9,30,885.0,58.0,1.8,11.0,394.0,284.06,201.94
2017,12,10,9,45,906.5,60.0,1.65,12.0,435.0,346.75,258.03
2017,12,10,10,0,928.0,62.0,1.5,13.0,476.0,410.95,314.01
2017,12,10,10,15,942.0,63.5,1.5,13.5,510.5,472.71,367.36
2017,12,10,10,30,956.0,65.0,1.5,14.0,545.0,534.6,418.91
2017,12,10,10,45,967.0,66.0,1.5,15.0,573.0,594.21,466.0
2017,12,10,11,0,978.0,67.0,1.5,16.0,601.0,653.09,510.59
2017,12,10,11,15,855.0,98.5,1.5,16.0,576.5,662.04,518.24
2017,12,10,11,30,732.0,130.0,1.5,16.0,552.0,655.75,514.07
2017,12,10,11,45,860.5,102.0,1.55,16.5,607.0,754.1,587.1
2017,12,10,12,0,989.0,74.0,1.6,17.0,662.0,853.75,654.76
2017,12,10,12,15,989.5,74.0,1.6,17.0,665.0,894.03,680.95
2017,12,10,12,30,990.0,74.0,1.6,17.0,668.0,931.29,705.62
2017,12,10,12,45,989.0,73.5,1.6,17.5,662.5,963.46,725.48
2017,12,10,13,0,988.0,73.0,1.6,18.0,657.0,992.2,743.05
2017,12,10,13,15,983.5,72.0,1.55,18.0,642.5,1013.55,756.45
2017,12,10,13,30,979.0,71.0,1.5,18.0,628.0,1031.11,767.53
2017,12,10,13,45,835.0,98.5,1.45,18.5,561.0,956.79,717.25
2017,12,10,14,0,691.0,126.0,1.4,19.0,494.0,869.6,658.82
2017,12,10,14,15,563.5,152.0,1.35,19.0,441.5,771.99,593.28
2017,12,10,14,30,436.0,178.0,1.3,19.0,389.0,682.64,530.25
2017,12,10,14,45,667.0,122.0,1.3,19.0,418.0,861.64,659.22
2017,12,10,15,0,898.0,66.0,1.3,19.0,447.0,1004.06,753.7
2017,12,10,15,15,873.5,63.0,1.1,18.5,404.0,972.99,730.7
2017,12,10,15,30,849.0,60.0,0.9,18.0,361.0,949.83,714.78
2017,12,10,15,45,814.0,56.5,0.75,17.5,314.0,901.55,682.3
2017,12,10,16,0,779.0,53.0,0.6,17.0,267.0,851.05,647.33
2017,12,10,16,15,722.5,48.0,0.65,16.0,217.0,776.65,598.64
2017,12,10,16,30,666.0,43.0,0.7,15.0,167.0,701.69,545.68
2017,12,10,16,45,569.0,35.0,0.75,14.5,119.0,587.96,458.32
2017,12,10,17,0,472.0,27.0,0.8,14.0,71.0,477.8,355.64
2017,12,10,17,15,236.0,13.5,0.9,13.5,35.5,236.18,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,11.02,0.0
2017,12,11,7,45,161.0,27.5,2.6,7.0,47.0,20.82,9.78
2017,12,11,8,0,322.0,41.0,2.7,8.0,80.0,33.55,23.96
2017,12,11,8,15,386.5,52.0,2.75,8.5,120.0,42.12,32.32
2017,12,11,8,30,451.0,63.0,2.8,9.0,160.0,51.81,41.41
2017,12,11,8,45,490.5,72.0,2.9,9.5,200.0,92.8,57.72
2017,12,11,9,0,530.0,81.0,3.0,10.0,240.0,138.82,90.33
2017,12,11,9,15,490.0,102.5,2.85,10.5,267.0,180.72,128.02
2017,12,11,9,30,450.0,124.0,2.7,11.0,294.0,221.32,166.21
2017,12,11,9,45,673.5,97.0,2.6,12.0,381.5,303.8,230.81
2017,12,11,10,0,897.0,70.0,2.5,13.0,469.0,405.46,312.43
2017,12,11,10,15,912.5,72.0,2.2,14.0,504.0,466.77,364.47
2017,12,11,10,30,928.0,74.0,1.9,15.0,539.0,528.43,414.45
2017,12,11,10,45,941.5,74.5,1.65,16.5,567.0,587.61,459.26
2017,12,11,11,0,955.0,75.0,1.4,18.0,595.0,646.33,500.96
2017,12,11,11,15,961.5,76.0,1.5,18.5,615.0,700.39,541.81
2017,12,11,11,30,968.0,77.0,1.6,19.0,635.0,752.8,580.4
2017,12,11,11,45,971.0,78.0,1.75,20.0,646.5,800.8,612.97
2017,12,11,12,0,974.0,79.0,1.9,21.0,658.0,846.41,642.58
2017,12,11,12,15,754.5,141.5,2.05,21.0,591.5,789.25,603.81
2017,12,11,12,30,535.0,204.0,2.2,21.0,525.0,690.95,533.26
2017,12,11,12,45,754.0,141.0,2.4,21.5,588.5,848.14,647.81
2017,12,11,13,0,973.0,78.0,2.6,22.0,652.0,983.62,739.15
2017,12,11,13,15,906.0,86.0,2.65,22.0,611.0,957.6,721.31
2017,12,11,13,30,839.0,94.0,2.7,22.0,570.0,936.88,708.66
2017,12,11,13,45,509.5,169.5,2.8,22.0,455.5,718.69,557.5
2017,12,11,14,0,180.0,245.0,2.9,22.0,341.0,448.91,352.91
2017,12,11,14,15,423.5,180.5,2.9,21.5,390.5,666.37,524.61
2017,12,11,14,30,667.0,116.0,2.9,21.0,440.0,850.5,659.85
2017,12,11,14,45,696.0,99.5,2.9,21.0,415.5,863.23,668.63
2017,12,11,15,0,725.0,83.0,2.9,21.0,391.0,871.67,675.92
2017,12,11,15,15,784.0,72.0,2.6,20.0,375.5,907.46,702.73
2017,12,11,15,30,843.0,61.0,2.3,19.0,360.0,945.36,729.94
2017,12,11,15,45,806.5,57.5,2.0,18.5,313.0,895.79,694.3
2017,12,11,16,0,770.0,54.0,1.7,18.0,266.0,844.03,656.62
2017,12,11,16,15,713.5,49.0,1.7,16.5,216.5,769.82,606.35
2017,12,11,16,30,657.0,44.0,1.7,15.0,167.0,694.97,551.73
2017,12,11,16,45,559.5,36.0,1.7,14.0,119.0,580.88,461.64
2017,12,11,17,0,462.0,28.0,1.7,13.0,71.0,470.03,356.84
2017,12,11,17,15,231.0,14.0,1.7,12.5,35.5,233.15,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,16.0,8.65,0.0
2017,12,12,7,45,395.5,21.0,4.05,6.5,56.5,19.22,8.16
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,28.76,19.76
2017,12,12,8,15,632.0,37.5,4.45,7.5,146.0,34.95,25.94
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,41.82,32.48
2017,12,12,8,45,759.5,48.0,4.95,8.5,244.0,94.37,50.26
2017,12,12,9,0,807.0,52.0,5.2,9.0,293.0,152.69,90.32
2017,12,12,9,15,837.5,55.0,5.3,9.5,338.5,214.3,142.32
2017,12,12,9,30,868.0,58.0,5.4,10.0,384.0,276.74,198.99
2017,12,12,9,45,890.0,60.0,5.55,10.5,424.5,338.52,256.65
2017,12,12,10,0,912.0,62.0,5.7,11.0,465.0,401.89,315.31
2017,12,12,10,15,927.0,63.5,5.65,11.5,499.5,463.14,370.99
2017,12,12,10,30,942.0,65.0,5.6,12.0,534.0,524.67,425.26
2017,12,12,10,45,954.0,65.0,5.55,12.5,562.0,583.06,475.41
2017,12,12,11,0,966.0,65.0,5.5,13.0,590.0,640.8,523.45
2017,12,12,11,15,973.0,66.0,5.4,13.0,610.0,695.54,568.55
2017,12,12,11,30,980.0,67.0,5.3,13.0,630.0,748.67,611.23
2017,12,12,11,45,970.0,74.0,5.25,13.5,640.0,794.27,644.44
2017,12,12,12,0,960.0,81.0,5.2,14.0,650.0,836.5,674.06
2017,12,12,12,15,961.5,81.0,5.1,14.0,653.5,876.77,702.95
2017,12,12,12,30,963.0,81.0,5.0,14.0,657.0,914.18,729.53
2017,12,12,12,45,964.5,79.5,4.9,14.5,652.0,946.82,751.06
2017,12,12,13,0,966.0,78.0,4.8,15.0,647.0,976.25,770.12
2017,12,12,13,15,962.0,77.5,4.7,15.0,633.5,998.44,785.44
2017,12,12,13,30,958.0,77.0,4.6,15.0,620.0,1016.98,798.27
2017,12,12,13,45,952.5,75.0,4.5,15.5,598.5,1028.47,804.68
2017,12,12,14,0,947.0,73.0,4.4,16.0,577.0,1036.13,808.56
2017,12,12,14,15,936.0,71.5,4.25,16.0,547.5,1035.2,807.95
2017,12,12,14,30,925.0,70.0,4.1,16.0,518.0,1030.47,805.16
2017,12,12,14,45,892.0,72.5,4.0,16.0,479.0,1017.38,796.97
2017,12,12,15,0,859.0,75.0,3.9,16.0,440.0,988.6,777.79
2017,12,12,15,15,833.0,72.0,3.6,15.5,397.5,956.14,755.99
2017,12,12,15,30,807.0,69.0,3.3,15.0,355.0,920.56,731.49
2017,12,12,15,45,770.5,64.5,3.0,14.5,308.5,870.04,695.39
2017,12,12,16,0,734.0,60.0,2.7,14.0,262.0,817.29,656.38
2017,12,12,16,15,675.0,54.0,2.35,12.5,213.0,739.9,598.96
2017,12,12,16,30,616.0,48.0,2.0,11.0,164.0,673.19,546.21
2017,12,12,16,45,515.5,39.5,1.7,10.0,117.0,558.04,451.49
2017,12,12,17,0,415.0,31.0,1.4,9.0,70.0,447.53,345.43
2017,12,12,17,15,207.5,15.5,1.4,8.5,35.0,222.69,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,4.72,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,16.97,6.22
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,28.93,20.08
2017,12,13,8,15,8.0,58.0,1.75,5.5,60.0,42.46,33.0
2017,12,13,8,30,16.0,77.0,2.0,6.0,81.0,55.89,45.6
2017,12,13,8,45,23.0,95.0,2.3,7.0,101.5,71.24,56.08
2017,12,13,9,0,30.0,113.0,2.6,8.0,122.0,88.52,70.34
2017,12,13,9,15,92.5,135.5,2.7,8.0,169.5,123.17,97.41
2017,12,13,9,30,155.0,158.0,2.8,8.0,217.0,164.69,130.97
2017,12,13,9,45,138.5,176.0,2.9,8.5,232.5,186.4,150.59
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,206.56,168.44
2017,12,13,10,15,177.5,207.0,3.15,9.5,292.0,251.46,205.6
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,302.67,248.03
2017,12,13,10,45,224.0,234.0,3.45,10.5,350.5,326.52,267.93
2017,12,13,11,0,215.0,248.0,3.6,11.0,365.0,349.49,286.71
2017,12,13,11,15,288.0,245.0,3.65,11.0,407.0,420.07,344.7
2017,12,13,11,30,361.0,242.0,3.7,11.0,449.0,485.45,398.06
2017,12,13,11,45,444.0,223.0,3.8,11.5,482.5,563.2,459.99
2017,12,13,12,0,527.0,204.0,3.9,12.0,516.0,632.85,514.98
2017,12,13,12,15,431.0,233.0,3.9,12.0,489.0,609.87,495.58
2017,12,13,12,30,335.0,262.0,3.9,12.0,462.0,562.7,457.84
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,596.33,484.59
2017,12,13,13,0,401.0,241.0,3.9,13.0,478.0,630.28,511.0
2017,12,13,13,15,397.0,236.5,3.85,13.0,466.0,636.71,516.25
2017,12,13,13,30,393.0,232.0,3.8,13.0,454.0,641.42,520.4
2017,12,13,13,45,370.5,227.0,3.75,13.0,430.5,625.97,508.85
2017,12,13,14,0,348.0,222.0,3.7,13.0,407.0,608.39,495.77
2017,12,13,14,15,344.5,211.0,3.65,13.0,386.0,600.34,490.65
2017,12,13,14,30,341.0,200.0,3.6,13.0,365.0,590.7,484.29
2017,12,13,14,45,372.5,178.0,3.55,13.0,346.5,600.13,493.92
2017,12,13,15,0,404.0,156.0,3.5,13.0,328.0,631.65,519.92
2017,12,13,15,15,391.5,143.0,3.25,12.5,296.5,604.67,500.19
2017,12,13,15,30,379.0,130.0,3.0,12.0,265.0,576.0,479.1
2017,12,13,15,45,366.5,114.0,2.75,11.5,230.5,541.98,453.35
2017,12,13,16,0,354.0,98.0,2.5,11.0,196.0,506.54,425.58
2017,12,13,16,15,324.0,82.5,2.4,10.5,159.5,454.3,383.08
2017,12,13,16,30,294.0,67.0,2.3,10.0,123.0,402.14,338.7
2017,12,13,16,45,246.5,50.0,2.2,9.5,87.5,332.76,277.47
2017,12,13,17,0,199.0,33.0,2.1,9.0,52.0,265.45,209.59
2017,12,13,17,15,99.5,16.5,2.15,8.5,26.0,132.08,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.65,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.9,5.0,8.0,6.29,0.0
2017,12,14,7,45,72.0,25.5,2.15,6.0,34.0,19.11,7.06
2017,12,14,8,0,144.0,43.0,2.4,7.0,60.0,31.87,22.4
2017,12,14,8,15,183.0,62.0,2.45,7.5,93.5,45.27,35.2
2017,12,14,8,30,222.0,81.0,2.5,8.0,127.0,58.4,47.48
2017,12,14,8,45,263.0,94.5,2.6,8.5,162.0,87.49,61.75
2017,12,14,9,0,304.0,108.0,2.7,9.0,197.0,122.34,86.81
2017,12,14,9,15,449.0,102.0,2.6,10.0,257.0,169.84,120.67
2017,12,14,9,30,594.0,96.0,2.5,11.0,317.0,235.71,172.61
2017,12,14,9,45,590.5,109.0,2.45,12.0,348.5,284.89,217.05
2017,12,14,10,0,587.0,122.0,2.4,13.0,380.0,333.41,260.06
2017,12,14,10,15,695.0,110.5,2.4,13.5,438.5,406.69,320.77
2017,12,14,10,30,803.0,99.0,2.4,14.0,497.0,489.92,388.55
2017,12,14,10,45,704.0,127.5,2.4,15.0,490.0,511.55,407.05
2017,12,14,11,0,605.0,156.0,2.4,16.0,483.0,520.95,414.7
2017,12,14,11,15,313.5,188.0,2.45,16.0,358.0,381.28,306.66
2017,12,14,11,30,22.0,220.0,2.5,16.0,233.0,194.1,154.3
2017,12,14,11,45,100.0,250.0,2.55,16.0,309.5,294.93,237.2
2017,12,14,12,0,178.0,280.0,2.6,16.0,386.0,408.25,327.26
2017,12,14,12,15,207.0,279.5,2.65,16.0,403.0,442.55,354.27
2017,12,14,12,30,236.0,279.0,2.7,16.0,420.0,478.46,382.8
2017,12,14,12,45,222.0,278.0,2.8,16.5,409.5,477.65,381.57
2017,12,14,13,0,208.0,277.0,2.9,17.0,399.0,475.41,379.41
2017,12,14,13,15,248.0,265.0,2.95,17.0,408.0,509.14,407.02
2017,12,14,13,30,288.0,253.0,3.0,17.0,417.0,565.95,451.44
2017,12,14,13,45,212.0,249.5,3.15,17.0,367.5,476.53,382.49
2017,12,14,14,0,136.0,246.0,3.3,17.0,318.0,406.58,327.23
2017,12,14,14,15,191.0,229.0,3.25,16.5,325.0,447.2,362.47
2017,12,14,14,30,246.0,212.0,3.2,16.0,332.0,511.1,414.81
2017,12,14,14,45,260.0,194.5,3.15,16.0,313.0,509.12,414.5
2017,12,14,15,0,274.0,177.0,3.1,16.0,294.0,505.69,413.43
2017,12,14,15,15,261.0,162.5,2.8,15.5,265.0,478.04,392.77
2017,12,14,15,30,248.0,148.0,2.5,15.0,236.0,449.53,371.19
2017,12,14,15,45,235.5,129.5,2.25,14.5,204.5,414.86,344.46
2017,12,14,16,0,223.0,111.0,2.0,14.0,173.0,379.35,316.32
2017,12,14,16,15,201.5,92.0,1.95,13.0,140.0,333.92,279.8
2017,12,14,16,30,180.0,73.0,1.9,12.0,107.0,288.27,241.49
2017,12,14,16,45,142.5,53.5,1.9,11.5,75.5,227.28,187.94
2017,12,14,17,0,105.0,34.0,1.9,11.0,44.0,166.17,129.54
2017,12,14,17,15,52.5,17.0,2.05,11.0,22.0,80.55,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,49.0,20.5,3.45,5.5,26.0,15.57,4.19
2017,12,15,8,0,98.0,41.0,3.6,6.0,52.0,30.28,21.02
2017,12,15,8,15,121.5,61.0,3.7,6.5,81.5,44.17,34.31
2017,12,15,8,30,145.0,81.0,3.8,7.0,111.0,58.12,47.39
2017,12,15,8,45,167.0,98.5,3.95,7.5,141.0,83.34,61.73
2017,12,15,9,0,189.0,116.0,4.1,8.0,171.0,112.99,84.37
2017,12,15,9,15,136.5,135.5,4.25,8.5,178.5,130.83,101.92
2017,12,15,9,30,84.0,155.0,4.4,9.0,186.0,140.9,113.04
2017,12,15,9,45,204.5,165.0,4.6,9.5,251.5,197.17,157.69
2017,12,15,10,0,325.0,175.0,4.8,10.0,317.0,269.96,217.52
2017,12,15,10,15,397.5,175.0,4.7,10.0,362.0,330.77,269.13
2017,12,15,10,30,470.0,175.0,4.6,10.0,407.0,392.7,321.68
2017,12,15,10,45,303.5,212.0,4.55,10.5,365.0,357.75,294.43
2017,12,15,11,0,137.0,249.0,4.5,11.0,323.0,304.37,250.04
2017,12,15,11,15,220.5,250.5,4.35,11.5,374.5,369.1,303.54
2017,12,15,11,30,304.0,252.0,4.2,12.0,426.0,455.32,372.97
2017,12,15,11,45,331.5,252.0,4.1,12.5,445.0,493.95,403.18
2017,12,15,12,0,359.0,252.0,4.0,13.0,464.0,534.0,434.35
2017,12,15,12,15,371.0,250.5,3.85,13.0,471.0,561.2,455.72
2017,12,15,12,30,383.0,249.0,3.7,13.0,478.0,588.08,476.7
2017,12,15,12,45,638.5,171.5,3.6,13.5,548.5,774.94,622.1
2017,12,15,13,0,894.0,94.0,3.5,14.0,619.0,937.66,737.66
2017,12,15,13,15,889.0,93.0,3.35,14.0,605.5,957.66,749.86
2017,12,15,13,30,884.0,92.0,3.2,14.0,592.0,974.11,760.79
2017,12,15,13,45,876.0,90.5,3.05,14.0,571.5,983.47,766.84
2017,12,15,14,0,868.0,89.0,2.9,14.0,551.0,989.12,770.45
2017,12,15,14,15,855.5,87.0,2.7,14.0,522.0,986.01,767.62
2017,12,15,14,30,843.0,85.0,2.5,14.0,493.0,979.2,762.35
2017,12,15,14,45,825.5,82.0,2.4,14.0,458.0,962.52,751.34
2017,12,15,15,0,808.0,79.0,2.3,14.0,423.0,942.36,738.0
2017,12,15,15,15,782.0,75.5,2.05,13.5,382.5,909.83,715.6
2017,12,15,15,30,756.0,72.0,1.8,13.0,342.0,874.31,690.7
2017,12,15,15,45,719.5,67.0,1.55,12.5,297.0,824.06,654.49
2017,12,15,16,0,683.0,62.0,1.3,12.0,252.0,780.58,621.98
2017,12,15,16,15,625.0,56.0,1.1,11.5,205.0,706.4,565.79
2017,12,15,16,30,567.0,50.0,0.9,11.0,158.0,632.36,507.1
2017,12,15,16,45,474.5,40.5,0.75,10.5,113.0,524.24,419.51
2017,12,15,17,0,382.0,31.0,0.6,10.0,68.0,420.64,323.38
2017,12,15,17,15,191.0,15.5,0.55,10.0,34.0,211.28,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,36.5,20.5,0.95,6.5,24.5,15.72,3.69
2017,12,16,8,0,73.0,41.0,1.0,7.0,49.0,30.31,20.96
2017,12,16,8,15,99.0,61.0,1.05,7.5,77.5,44.22,34.25
2017,12,16,8,30,125.0,81.0,1.1,8.0,106.0,57.87,47.0
2017,12,16,8,45,137.5,99.0,1.2,8.5,133.5,80.93,60.43
2017,12,16,9,0,150.0,117.0,1.3,9.0,161.0,106.97,80.48
2017,12,16,9,15,75.0,80.5,1.5,9.0,102.5,78.2,59.1
2017,12,16,9,30,0.0,44.0,1.7,9.0,44.0,33.62,23.76
2017,12,16,9,45,0.0,93.5,1.9,9.5,93.5,71.83,56.69
2017,12,16,10,0,0.0,143.0,2.1,10.0,143.0,110.74,89.57
2017,12,16,10,15,1.0,152.0,2.15,9.5,152.5,118.88,96.35
2017,12,16,10,30,2.0,161.0,2.2,9.0,162.0,127.22,103.37
2017,12,16,10,45,1.0,152.5,2.3,9.0,153.0,120.26,97.32
2017,12,16,11,0,0.0,144.0,2.4,9.0,144.0,113.04,91.08
2017,12,16,11,15,0.0,87.5,2.45,9.0,87.5,67.35,52.22
2017,12,16,11,30,0.0,31.0,2.5,9.0,31.0,23.73,14.83
2017,12,16,11,45,2.5,108.5,2.55,9.0,110.0,86.08,68.2
2017,12,16,12,0,5.0,186.0,2.6,9.0,189.0,154.31,125.53
2017,12,16,12,15,2.5,156.0,2.5,8.5,157.5,126.67,102.36
2017,12,16,12,30,0.0,126.0,2.4,8.0,126.0,99.17,79.28
2017,12,16,12,45,0.0,145.0,2.3,8.0,145.0,115.83,93.41
2017,12,16,13,0,0.0,164.0,2.2,8.0,164.0,133.29,108.11
2017,12,16,13,15,0.0,140.0,2.05,8.0,140.0,112.25,90.41
2017,12,16,13,30,0.0,116.0,1.9,8.0,116.0,91.45,72.9
2017,12,16,13,45,0.0,73.0,1.8,8.0,73.0,56.1,42.83
2017,12,16,14,0,0.0,30.0,1.7,8.0,30.0,22.94,14.29
2017,12,16,14,15,0.0,35.0,1.65,8.0,35.0,26.77,17.67
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,30.6,21.04
2017,12,16,14,45,8.0,99.5,1.55,8.0,103.0,86.91,70.21
2017,12,16,15,0,16.0,159.0,1.5,8.0,166.0,158.86,131.92
2017,12,16,15,15,12.0,144.0,1.35,7.5,149.0,142.06,117.76
2017,12,16,15,30,8.0,129.0,1.2,7.0,132.0,125.34,103.75
2017,12,16,15,45,4.0,113.0,1.05,7.0,114.5,107.51,88.4
2017,12,16,16,0,0.0,97.0,0.9,7.0,97.0,89.79,72.95
2017,12,16,16,15,0.0,78.0,0.8,7.0,78.0,71.79,57.23
2017,12,16,16,30,0.0,59.0,0.7,7.0,59.0,53.23,40.81
2017,12,16,16,45,0.0,42.0,0.65,7.0,42.0,36.7,25.99
2017,12,16,17,0,0.0,25.0,0.6,7.0,25.0,19.1,10.04
2017,12,16,17,15,0.0,12.5,0.65,6.5,12.5,9.52,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.8,4.0,1.0,0.75,0.0
2017,12,17,8,0,0.0,2.0,0.8,4.0,2.0,1.51,0.0
2017,12,17,8,15,0.0,3.5,0.75,4.0,3.5,2.65,0.0
2017,12,17,8,30,0.0,5.0,0.7,4.0,5.0,3.79,0.0
2017,12,17,8,45,0.0,6.5,0.7,4.5,6.5,4.93,0.0
2017,12,17,9,0,0.0,8.0,0.7,5.0,8.0,6.07,0.0
2017,12,17,9,15,44.5,81.0,0.75,5.5,97.5,70.99,55.15
2017,12,17,9,30,89.0,154.0,0.8,6.0,187.0,140.92,113.66
2017,12,17,9,45,93.5,171.5,0.85,6.5,209.5,163.58,132.83
2017,12,17,10,0,98.0,189.0,0.9,7.0,232.0,187.11,152.74
2017,12,17,10,15,95.0,206.0,0.9,7.5,250.0,207.99,170.23
2017,12,17,10,30,92.0,223.0,0.9,8.0,268.0,228.92,187.4
2017,12,17,10,45,58.5,216.0,0.9,9.0,245.0,212.29,173.19
2017,12,17,11,0,25.0,209.0,0.9,10.0,222.0,182.24,147.78
2017,12,17,11,15,55.0,234.0,0.9,10.5,265.0,236.83,192.38
2017,12,17,11,30,85.0,259.0,0.9,11.0,308.0,286.16,231.66
2017,12,17,11,45,323.0,225.0,0.95,12.0,414.5,459.74,370.25
2017,12,17,12,0,561.0,191.0,1.0,13.0,521.0,642.43,507.41
2017,12,17,12,15,542.0,199.0,1.05,13.5,519.5,662.38,519.6
2017,12,17,12,30,523.0,207.0,1.1,14.0,518.0,679.36,531.31
2017,12,17,12,45,451.5,226.5,1.2,14.5,493.5,659.48,515.89
2017,12,17,13,0,380.0,246.0,1.3,15.0,469.0,615.0,483.07
2017,12,17,13,15,374.5,243.0,1.35,15.0,459.0,621.53,489.21
2017,12,17,13,30,369.0,240.0,1.4,15.0,449.0,626.43,493.7
2017,12,17,13,45,291.0,241.5,1.45,15.5,403.0,565.21,447.03
2017,12,17,14,0,213.0,243.0,1.5,16.0,357.0,477.72,380.61
2017,12,17,14,15,148.5,228.5,1.5,15.5,306.0,403.92,324.48
2017,12,17,14,30,84.0,214.0,1.5,15.0,255.0,305.56,247.31
2017,12,17,14,45,230.5,188.0,1.55,15.0,289.0,470.58,382.25
2017,12,17,15,0,377.0,162.0,1.6,15.0,323.0,587.94,475.67
2017,12,17,15,15,359.0,150.5,1.45,14.5,292.0,558.41,453.22
2017,12,17,15,30,341.0,139.0,1.3,14.0,261.0,527.85,430.86
2017,12,17,15,45,324.5,122.5,1.2,14.0,226.5,490.59,402.55
2017,12,17,16,0,308.0,106.0,1.1,14.0,192.0,452.4,372.75
2017,12,17,16,15,280.0,89.0,1.05,13.0,156.5,401.95,333.45
2017,12,17,16,30,252.0,72.0,1.0,12.0,121.0,351.59,292.32
2017,12,17,16,45,207.5,54.0,0.95,11.0,86.5,304.98,250.99
2017,12,17,17,0,163.0,36.0,0.9,10.0,52.0,240.2,189.35
2017,12,17,17,15,81.5,18.0,0.9,9.5,26.0,122.38,14.34
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,15.0,1.55,6.5,15.0,11.43,0.11
2017,12,18,8,0,0.0,30.0,1.7,7.0,30.0,22.72,14.18
2017,12,18,8,15,0.0,49.0,1.7,7.0,49.0,36.36,27.18
2017,12,18,8,30,0.0,68.0,1.7,7.0,68.0,49.8,39.82
2017,12,18,8,45,3.5,86.0,1.75,7.5,87.5,63.66,50.03
2017,12,18,9,0,7.0,104.0,1.8,8.0,107.0,78.4,62.61
2017,12,18,9,15,13.0,120.5,1.75,8.0,125.5,93.2,75.09
2017,12,18,9,30,19.0,137.0,1.7,8.0,144.0,108.91,88.3
2017,12,18,9,45,20.5,152.5,1.7,8.5,160.5,123.43,100.42
2017,12,18,10,0,22.0,168.0,1.7,9.0,177.0,138.32,112.74
2017,12,18,10,15,11.0,146.0,1.65,9.5,150.5,118.19,95.59
2017,12,18,10,30,0.0,124.0,1.6,10.0,124.0,96.33,76.89
2017,12,18,10,45,1.5,148.5,1.55,10.5,149.5,117.23,94.21
2017,12,18,11,0,3.0,173.0,1.5,11.0,175.0,138.91,111.91
2017,12,18,11,15,1.5,150.5,1.45,11.0,151.5,119.64,95.66
2017,12,18,11,30,0.0,128.0,1.4,11.0,128.0,100.21,79.34
2017,12,18,11,45,0.0,137.0,1.4,11.5,137.0,107.88,85.55
2017,12,18,12,0,0.0,146.0,1.4,12.0,146.0,115.73,91.83
2017,12,18,12,15,0.0,141.0,1.4,12.0,141.0,111.73,88.47
2017,12,18,12,30,0.0,136.0,1.4,12.0,136.0,107.7,85.12
2017,12,18,12,45,0.0,110.5,1.45,12.5,110.5,86.23,67.13
2017,12,18,13,0,0.0,85.0,1.5,13.0,85.0,65.44,49.68
2017,12,18,13,15,14.5,155.5,1.5,13.0,164.0,139.59,112.04
2017,12,18,13,30,29.0,226.0,1.5,13.0,243.0,244.31,197.57
2017,12,18,13,45,15.0,195.5,1.55,13.0,204.5,181.43,146.08
2017,12,18,14,0,1.0,165.0,1.6,13.0,166.0,139.28,111.29
2017,12,18,14,15,0.5,130.5,1.55,13.0,131.0,106.71,84.53
2017,12,18,14,30,0.0,96.0,1.5,13.0,96.0,75.12,58.24
2017,12,18,14,45,0.0,71.0,1.5,13.0,71.0,54.49,40.95
2017,12,18,15,0,0.0,46.0,1.5,13.0,46.0,35.18,24.59
2017,12,18,15,15,0.0,41.5,1.4,13.0,41.5,31.71,21.69
2017,12,18,15,30,0.0,37.0,1.3,13.0,37.0,28.24,18.76
2017,12,18,15,45,0.0,32.0,1.25,13.0,32.0,24.4,15.48
2017,12,18,16,0,0.0,27.0,1.2,13.0,27.0,20.56,12.16
2017,12,18,16,15,0.0,22.0,1.1,12.5,22.0,16.73,8.85
2017,12,18,16,30,0.0,17.0,1.0,12.0,17.0,12.91,5.49
2017,12,18,16,45,0.0,12.0,0.9,11.5,12.0,9.1,2.1
2017,12,18,17,0,0.0,7.0,0.8,11.0,7.0,5.3,0.0
2017,12,18,17,15,0.0,3.5,0.8,11.0,3.5,2.64,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.0,3.05,13.5,10.0,7.59,0.0
2017,12,19,8,0,0.0,20.0,3.2,14.0,20.0,15.23,7.27
2017,12,19,8,15,0.0,32.5,3.3,14.0,32.5,24.82,16.2
2017,12,19,8,30,0.0,45.0,3.4,14.0,45.0,34.41,25.02
2017,12,19,8,45,0.0,57.5,3.5,14.5,57.5,43.78,31.84
2017,12,19,9,0,0.0,70.0,3.6,15.0,70.0,53.28,39.95
2017,12,19,9,15,0.0,82.5,3.5,15.5,82.5,62.92,48.02
2017,12,19,9,30,0.0,95.0,3.4,16.0,95.0,72.69,56.08
2017,12,19,9,45,0.0,100.5,3.35,16.5,100.5,77.2,59.63
2017,12,19,10,0,0.0,106.0,3.3,17.0,106.0,81.69,63.12
2017,12,19,10,15,0.0,104.5,3.35,17.0,104.5,80.67,62.11
2017,12,19,10,30,0.0,103.0,3.4,17.0,103.0,79.58,61.07
2017,12,19,10,45,0.0,124.5,3.45,17.5,124.5,96.9,75.15
2017,12,19,11,0,0.0,146.0,3.5,18.0,146.0,114.68,89.45
2017,12,19,11,15,0.0,138.0,3.7,18.5,138.0,108.3,83.92
2017,12,19,11,30,0.0,130.0,3.9,19.0,130.0,101.86,78.42
2017,12,19,11,45,0.0,131.0,4.1,19.5,131.0,102.86,79.01
2017,12,19,12,0,0.0,132.0,4.3,20.0,132.0,103.87,79.64
2017,12,19,12,15,0.0,81.0,4.45,20.0,81.0,62.34,45.73
2017,12,19,12,30,0.0,30.0,4.6,20.0,30.0,22.98,13.36
2017,12,19,12,45,0.0,29.5,4.8,20.0,29.5,22.59,13.05
2017,12,19,13,0,0.0,29.0,5.0,20.0,29.0,22.21,12.73
2017,12,19,13,15,0.0,55.5,4.95,20.0,55.5,42.6,29.58
2017,12,19,13,30,0.0,82.0,4.9,20.0,82.0,63.09,46.47
2017,12,19,13,45,0.0,119.0,4.85,20.0,119.0,94.39,72.19
2017,12,19,14,0,0.0,156.0,4.8,20.0,156.0,129.47,100.89
2017,12,19,14,15,0.0,147.5,4.65,19.5,147.5,122.56,95.57
2017,12,19,14,30,0.0,139.0,4.5,19.0,139.0,115.69,90.31
2017,12,19,14,45,0.0,138.5,4.35,19.0,138.5,117.06,91.63
2017,12,19,15,0,0.0,138.0,4.2,19.0,138.0,119.11,93.52
2017,12,19,15,15,0.0,124.0,4.05,18.5,124.0,106.98,83.88
2017,12,19,15,30,0.0,110.0,3.9,18.0,110.0,94.84,74.13
2017,12,19,15,45,0.0,95.0,3.8,18.0,95.0,81.55,63.14
2017,12,19,16,0,0.0,80.0,3.7,18.0,80.0,68.16,51.95
2017,12,19,16,15,0.0,64.5,3.65,17.5,64.5,54.03,40.05
2017,12,19,16,30,0.0,49.0,3.6,17.0,49.0,39.61,27.75
2017,12,19,16,45,0.0,35.0,3.55,17.0,35.0,26.76,16.61
2017,12,19,17,0,0.0,21.0,3.5,17.0,21.0,16.01,7.11
2017,12,19,17,15,0.0,10.5,3.45,16.5,10.5,7.98,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
