Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,7.5,40.0,12.95,0.0
2017,12,20,8,0,491.0,29.0,3.9,8.0,80.0,26.71,17.4
2017,12,20,8,15,580.5,36.0,3.8,8.5,127.5,33.29,24.18
2017,12,20,8,30,670.0,43.0,3.7,9.0,175.0,39.98,30.59
2017,12,20,8,45,722.0,47.5,3.6,9.5,223.5,80.18,42.93
2017,12,20,9,0,774.0,52.0,3.5,10.0,272.0,136.41,78.3
2017,12,20,9,15,807.5,55.5,3.4,11.0,317.5,194.67,125.14
2017,12,20,9,30,841.0,59.0,3.3,12.0,363.0,256.62,179.41
2017,12,20,9,45,865.0,61.0,3.25,13.0,404.5,318.58,235.31
2017,12,20,10,0,889.0,63.0,3.2,14.0,446.0,381.08,291.15
2017,12,20,10,15,905.0,65.0,3.15,14.5,481.0,441.96,345.05
2017,12,20,10,30,921.0,67.0,3.1,15.0,516.0,503.33,397.67
2017,12,20,10,45,933.0,68.0,3.1,16.0,544.5,561.83,445.65
2017,12,20,11,0,945.0,69.0,3.1,17.0,573.0,619.84,491.43
2017,12,20,11,15,952.0,70.0,3.0,17.5,593.5,673.98,533.24
2017,12,20,11,30,959.0,71.0,2.9,18.0,614.0,726.62,572.51
2017,12,20,11,45,962.5,71.5,2.8,18.5,626.5,774.48,606.18
2017,12,20,12,0,966.0,72.0,2.7,19.0,639.0,820.06,636.11
2017,12,20,12,15,967.0,72.5,2.55,19.5,643.0,861.18,662.02
2017,12,20,12,30,968.0,73.0,2.4,20.0,647.0,899.46,685.47
2017,12,20,12,45,965.0,73.0,2.3,20.5,642.5,930.69,704.2
2017,12,20,13,0,962.0,73.0,2.2,21.0,638.0,958.53,720.5
2017,12,20,13,15,958.0,72.5,2.1,21.0,625.5,981.36,734.75
2017,12,20,13,30,954.0,72.0,2.0,21.0,613.0,1000.57,746.64
2017,12,20,13,45,945.5,71.5,1.9,21.0,592.0,1011.8,753.34
2017,12,20,14,0,937.0,71.0,1.8,21.0,571.0,1019.23,757.72
2017,12,20,14,15,926.0,69.5,1.7,21.0,542.5,1019.08,757.3
2017,12,20,14,30,915.0,68.0,1.6,21.0,514.0,1015.17,754.62
2017,12,20,14,45,897.5,66.5,1.5,21.0,478.5,1001.11,745.45
2017,12,20,15,0,880.0,65.0,1.4,21.0,443.0,983.56,734.14
2017,12,20,15,15,856.5,62.0,1.3,20.5,401.5,954.63,716.64
2017,12,20,15,30,833.0,59.0,1.2,20.0,360.0,933.81,704.31
2017,12,20,15,45,796.5,56.0,1.1,19.5,314.0,886.01,673.19
2017,12,20,16,0,760.0,53.0,1.0,19.0,268.0,836.03,639.66
2017,12,20,16,15,706.5,48.5,1.05,18.0,220.0,766.26,593.72
2017,12,20,16,30,653.0,44.0,1.1,17.0,172.0,695.75,543.75
2017,12,20,16,45,561.0,36.5,1.2,16.0,125.0,587.49,461.88
2017,12,20,17,0,469.0,29.0,1.3,15.0,78.0,482.13,370.69
2017,12,20,17,15,234.5,14.5,1.35,14.5,39.0,243.84,76.21
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,14.5,2.4,11.0,38.0,11.84,0.0
2017,12,21,8,0,452.0,29.0,2.6,12.0,76.0,26.55,16.88
2017,12,21,8,15,542.0,36.5,2.75,12.5,122.0,33.48,23.92
2017,12,21,8,30,632.0,44.0,2.9,13.0,168.0,40.52,30.55
2017,12,21,8,45,682.0,49.5,3.1,14.0,215.0,78.2,42.18
2017,12,21,9,0,732.0,55.0,3.3,15.0,262.0,132.57,75.52
2017,12,21,9,15,765.5,59.0,3.3,15.5,306.5,188.75,119.85
2017,12,21,9,30,799.0,63.0,3.3,16.0,351.0,248.67,171.64
2017,12,21,9,45,722.5,83.5,3.35,16.5,366.0,293.0,215.66
2017,12,21,10,0,646.0,104.0,3.4,17.0,381.0,330.17,252.42
2017,12,21,10,15,646.5,115.0,3.55,17.5,411.0,381.19,297.19
2017,12,21,10,30,647.0,126.0,3.7,18.0,441.0,431.66,340.23
2017,12,21,10,45,762.5,103.0,3.9,18.5,494.5,509.21,403.21
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,591.22,468.88
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,642.51,509.52
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,692.43,548.37
2017,12,21,11,45,868.5,93.5,4.55,20.5,594.0,736.16,581.24
2017,12,21,12,0,846.0,104.0,4.7,21.0,601.0,770.25,605.75
2017,12,21,12,15,846.0,104.5,4.75,21.0,604.5,807.43,632.68
2017,12,21,12,30,846.0,105.0,4.8,21.0,608.0,841.99,657.65
2017,12,21,12,45,828.5,110.5,4.85,21.5,600.0,864.11,672.41
2017,12,21,13,0,811.0,116.0,4.9,22.0,592.0,882.27,684.47
2017,12,21,13,15,804.0,115.0,4.8,22.0,579.0,899.24,696.19
2017,12,21,13,30,797.0,114.0,4.7,22.0,566.0,912.81,705.58
2017,12,21,13,45,768.0,119.0,4.65,22.0,542.5,916.32,708.39
2017,12,21,14,0,739.0,124.0,4.6,22.0,519.0,909.06,703.82
2017,12,21,14,15,723.0,121.0,4.35,22.0,491.5,901.26,697.83
2017,12,21,14,30,707.0,118.0,4.1,22.0,464.0,890.07,690.01
2017,12,21,14,45,678.0,116.5,3.9,22.0,429.0,864.38,672.22
2017,12,21,15,0,649.0,115.0,3.7,22.0,394.0,835.46,652.17
2017,12,21,15,15,619.0,109.5,3.3,21.5,355.5,798.04,626.06
2017,12,21,15,30,589.0,104.0,2.9,21.0,317.0,758.03,597.62
2017,12,21,15,45,526.0,100.5,2.5,20.5,272.5,679.61,540.25
2017,12,21,16,0,463.0,97.0,2.1,20.0,228.0,610.26,488.33
2017,12,21,16,15,404.0,85.5,1.95,19.5,185.0,534.33,430.74
2017,12,21,16,30,345.0,74.0,1.8,19.0,142.0,459.79,371.74
2017,12,21,16,45,251.0,58.5,1.65,18.5,100.5,350.58,282.06
2017,12,21,17,0,157.0,43.0,1.5,18.0,59.0,229.75,178.59
2017,12,21,17,15,78.5,21.5,1.5,18.0,29.5,113.93,38.6
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.5,1.45,17.5,0.5,0.38,0.0
2017,12,22,8,0,0.0,1.0,1.6,18.0,1.0,0.75,0.0
2017,12,22,8,15,0.0,2.0,1.8,18.0,2.0,1.51,0.0
2017,12,22,8,30,0.0,3.0,2.0,18.0,3.0,2.27,0.0
2017,12,22,8,45,0.0,4.0,2.25,18.5,4.0,3.03,0.0
2017,12,22,9,0,0.0,5.0,2.5,19.0,5.0,3.79,0.0
2017,12,22,9,15,0.0,6.0,2.65,19.0,6.0,4.55,0.0
2017,12,22,9,30,0.0,7.0,2.8,19.0,7.0,5.32,0.0
2017,12,22,9,45,0.0,7.5,2.95,19.5,7.5,5.7,0.0
2017,12,22,10,0,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2017,12,22,10,15,0.0,14.5,3.15,20.0,14.5,11.05,3.6
2017,12,22,10,30,0.0,21.0,3.2,20.0,21.0,16.03,7.74
2017,12,22,10,45,0.0,21.0,3.25,20.5,21.0,16.04,7.69
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,16.05,7.65
2017,12,22,11,15,0.0,22.0,3.15,21.0,22.0,16.82,8.28
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,17.59,8.9
2017,12,22,11,45,0.0,24.0,2.85,21.5,24.0,18.36,9.5
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,19.14,10.09
2017,12,22,12,15,0.0,51.0,2.5,22.0,51.0,39.14,26.48
2017,12,22,12,30,0.0,77.0,2.3,22.0,77.0,59.24,42.85
2017,12,22,12,45,8.0,146.0,2.15,22.0,151.0,123.56,95.05
2017,12,22,13,0,16.0,215.0,2.0,22.0,225.0,195.25,152.08
2017,12,22,13,15,18.0,215.0,1.85,21.5,225.5,199.09,155.33
2017,12,22,13,30,20.0,215.0,1.7,21.0,226.0,203.25,159.07
2017,12,22,13,45,10.0,123.0,1.6,21.0,128.5,107.53,82.64
2017,12,22,14,0,0.0,31.0,1.5,21.0,31.0,23.71,13.98
2017,12,22,14,15,0.0,29.5,2.05,20.0,29.5,22.55,13.15
2017,12,22,14,30,0.0,28.0,2.6,19.0,28.0,21.39,12.28
2017,12,22,14,45,0.0,26.5,3.15,18.5,26.5,20.23,11.36
2017,12,22,15,0,0.0,25.0,3.7,18.0,25.0,19.07,10.45
2017,12,22,15,15,0.0,22.5,4.3,17.0,22.5,17.15,8.91
2017,12,22,15,30,0.0,20.0,4.9,16.0,20.0,15.23,7.35
2017,12,22,15,45,0.0,17.5,5.5,15.0,17.5,13.31,5.76
2017,12,22,16,0,0.0,15.0,6.1,14.0,15.0,11.4,4.16
2017,12,22,16,15,0.0,12.0,6.35,12.5,12.0,9.11,2.21
2017,12,22,16,30,0.0,9.0,6.6,11.0,9.0,6.82,0.23
2017,12,22,16,45,0.0,6.5,6.85,10.0,6.5,4.92,0.0
2017,12,22,17,0,0.0,4.0,7.1,9.0,4.0,3.02,0.0
2017,12,22,17,15,0.0,2.0,7.2,8.0,2.0,1.51,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,17.0,2.8,1.5,29.5,12.99,0.0
2017,12,23,8,0,247.0,34.0,2.9,2.0,59.0,25.93,16.99
2017,12,23,8,15,303.0,49.0,2.95,2.5,96.0,37.06,28.19
2017,12,23,8,30,359.0,64.0,3.0,3.0,133.0,48.0,38.71
2017,12,23,8,45,393.0,77.0,3.1,4.0,171.5,76.51,51.46
2017,12,23,9,0,427.0,90.0,3.2,5.0,210.0,117.94,79.43
2017,12,23,9,15,451.0,101.0,3.1,5.5,246.0,160.48,114.19
2017,12,23,9,30,475.0,112.0,3.0,6.0,282.0,205.98,154.22
2017,12,23,9,45,587.0,101.0,2.95,6.5,335.0,265.91,204.73
2017,12,23,10,0,699.0,90.0,2.9,7.0,388.0,333.35,262.74
2017,12,23,10,15,804.0,82.0,2.7,7.5,451.0,412.83,330.63
2017,12,23,10,30,909.0,74.0,2.5,8.0,514.0,499.44,403.04
2017,12,23,10,45,921.0,75.0,2.35,8.5,543.0,557.58,451.83
2017,12,23,11,0,933.0,76.0,2.2,9.0,572.0,615.25,498.43
2017,12,23,11,15,941.0,77.0,2.0,9.0,593.5,669.74,541.4
2017,12,23,11,30,949.0,78.0,1.8,9.0,615.0,722.86,581.61
2017,12,23,11,45,946.5,81.5,1.65,9.5,627.0,769.62,614.51
2017,12,23,12,0,944.0,85.0,1.5,10.0,639.0,813.73,642.58
2017,12,23,12,15,945.5,85.5,1.4,10.0,643.5,854.93,669.67
2017,12,23,12,30,947.0,86.0,1.3,10.0,648.0,893.41,694.43
2017,12,23,12,45,947.0,85.0,1.25,10.5,644.5,925.99,714.3
2017,12,23,13,0,947.0,84.0,1.2,11.0,641.0,955.4,731.88
2017,12,23,13,15,943.0,83.5,1.15,11.0,628.5,978.43,746.46
2017,12,23,13,30,939.0,83.0,1.1,11.0,616.0,997.91,758.78
2017,12,23,13,45,932.5,81.5,1.1,11.5,595.5,1010.16,766.04
2017,12,23,14,0,926.0,80.0,1.1,12.0,575.0,1018.66,771.09
2017,12,23,14,15,805.5,97.0,1.1,12.0,512.5,945.71,723.54
2017,12,23,14,30,685.0,114.0,1.1,12.0,450.0,862.93,669.35
2017,12,23,14,45,725.0,95.5,1.1,12.0,429.0,884.9,687.03
2017,12,23,15,0,765.0,77.0,1.1,12.0,408.0,896.57,696.23
2017,12,23,15,15,726.0,79.5,0.95,12.0,370.5,866.7,674.39
2017,12,23,15,30,687.0,82.0,0.8,12.0,333.0,828.55,647.05
2017,12,23,15,45,653.5,76.5,0.7,12.0,291.0,782.64,614.64
2017,12,23,16,0,620.0,71.0,0.6,12.0,249.0,734.91,580.02
2017,12,23,16,15,569.0,63.5,0.6,11.5,205.0,666.69,531.5
2017,12,23,16,30,518.0,56.0,0.6,11.0,161.0,598.24,480.04
2017,12,23,16,45,441.0,45.5,0.65,10.5,118.0,503.61,405.52
2017,12,23,17,0,364.0,35.0,0.7,10.0,75.0,412.21,325.55
2017,12,23,17,15,182.0,17.5,0.8,9.0,37.5,214.48,100.43
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,4.5,35.5,11.84,0.0
2017,12,24,8,0,430.0,29.0,3.6,5.0,71.0,24.34,15.31
2017,12,24,8,15,525.0,36.5,3.45,6.0,117.0,33.39,24.46
2017,12,24,8,30,620.0,44.0,3.3,7.0,163.0,40.42,31.21
2017,12,24,8,45,676.5,49.0,3.2,8.0,211.0,73.05,40.79
2017,12,24,9,0,733.0,54.0,3.1,9.0,259.0,127.06,73.05
2017,12,24,9,15,604.0,83.0,3.35,9.5,270.5,174.37,117.43
2017,12,24,9,30,475.0,112.0,3.6,10.0,282.0,204.86,151.04
2017,12,24,9,45,447.5,132.5,3.85,11.0,307.0,246.07,189.39
2017,12,24,10,0,420.0,153.0,4.1,12.0,332.0,284.25,224.44
2017,12,24,10,15,398.0,172.0,4.55,12.5,352.5,320.32,257.19
2017,12,24,10,30,376.0,191.0,5.0,13.0,373.0,345.51,280.19
2017,12,24,10,45,357.0,207.5,5.45,13.5,388.5,375.14,305.91
2017,12,24,11,0,338.0,224.0,5.9,14.0,404.0,402.7,329.21
2017,12,24,11,15,630.5,149.5,6.1,14.0,500.5,554.62,454.86
2017,12,24,11,30,923.0,75.0,6.3,14.0,597.0,700.92,575.1
2017,12,24,11,45,922.0,78.0,6.55,14.0,609.0,747.08,612.81
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,790.77,646.79
2017,12,24,12,15,784.0,123.0,6.85,13.5,585.5,778.67,638.4
2017,12,24,12,30,647.0,165.0,6.9,13.0,550.0,742.03,610.38
2017,12,24,12,45,778.0,125.5,7.0,13.0,585.0,839.53,687.19
2017,12,24,13,0,909.0,86.0,7.1,13.0,620.0,922.94,751.02
2017,12,24,13,15,904.5,85.5,7.0,12.5,608.5,944.66,768.52
2017,12,24,13,30,900.0,85.0,6.9,12.0,597.0,962.95,783.84
2017,12,24,13,45,886.5,86.0,6.85,12.0,576.0,982.52,799.09
2017,12,24,14,0,873.0,87.0,6.8,12.0,555.0,987.1,803.24
2017,12,24,14,15,860.5,85.0,6.65,11.5,527.5,985.09,803.67
2017,12,24,14,30,848.0,83.0,6.5,11.0,500.0,979.36,801.48
2017,12,24,14,45,826.5,82.0,6.4,11.0,465.5,962.28,789.62
2017,12,24,15,0,805.0,81.0,6.3,11.0,431.0,941.65,775.17
2017,12,24,15,15,780.0,77.5,6.15,10.5,391.0,911.09,754.2
2017,12,24,15,30,755.0,74.0,6.0,10.0,351.0,877.48,730.56
2017,12,24,15,45,717.5,70.0,5.85,9.5,306.5,836.38,700.45
2017,12,24,16,0,680.0,66.0,5.7,9.0,262.0,786.13,662.06
2017,12,24,16,15,624.5,60.0,5.45,8.5,215.5,714.72,604.68
2017,12,24,16,30,569.0,54.0,5.2,8.0,169.0,643.1,544.56
2017,12,24,16,45,478.0,45.0,5.0,7.5,124.0,536.51,452.82
2017,12,24,17,0,387.0,36.0,4.8,7.0,79.0,433.36,356.92
2017,12,24,17,15,193.5,18.0,4.65,6.5,39.5,225.99,118.57
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,16.0,3.05,0.0,33.0,13.01,0.0
2017,12,25,8,0,351.0,32.0,3.3,0.0,66.0,26.53,17.52
2017,12,25,8,15,447.5,42.0,3.4,0.5,111.0,34.74,26.25
2017,12,25,8,30,544.0,52.0,3.5,1.0,156.0,42.99,34.35
2017,12,25,8,45,436.5,77.5,3.6,1.5,175.0,76.88,51.98
2017,12,25,9,0,329.0,103.0,3.7,2.0,194.0,114.99,82.27
2017,12,25,9,15,360.0,114.0,3.6,2.5,229.0,153.07,113.15
2017,12,25,9,30,391.0,125.0,3.5,3.0,264.0,194.95,149.68
2017,12,25,9,45,583.0,106.0,3.4,4.0,340.5,266.33,206.94
2017,12,25,10,0,775.0,87.0,3.3,5.0,417.0,355.03,280.81
2017,12,25,10,15,794.0,90.0,3.15,5.5,452.0,412.92,333.32
2017,12,25,10,30,813.0,93.0,3.0,6.0,487.0,471.92,385.29
2017,12,25,10,45,822.0,97.0,2.9,6.5,514.5,527.6,433.03
2017,12,25,11,0,831.0,101.0,2.8,7.0,542.0,582.82,478.72
2017,12,25,11,15,487.0,183.0,2.75,7.0,444.0,489.8,404.94
2017,12,25,11,30,143.0,265.0,2.7,7.0,346.0,341.62,282.59
2017,12,25,11,45,110.0,265.5,2.65,7.5,329.0,315.12,260.8
2017,12,25,12,0,77.0,266.0,2.6,8.0,312.0,298.46,246.16
2017,12,25,12,15,73.5,267.0,2.65,8.5,311.0,302.8,249.36
2017,12,25,12,30,70.0,268.0,2.7,9.0,310.0,306.86,252.24
2017,12,25,12,45,69.0,267.0,2.75,9.5,308.0,310.69,255.03
2017,12,25,13,0,68.0,266.0,2.8,10.0,306.0,314.47,257.82
2017,12,25,13,15,64.5,259.5,2.9,10.0,297.5,309.67,254.19
2017,12,25,13,30,61.0,253.0,3.0,10.0,289.0,304.58,250.37
2017,12,25,13,45,62.0,244.0,3.1,10.0,279.0,300.62,247.7
2017,12,25,14,0,63.0,235.0,3.2,10.0,269.0,296.59,245.0
2017,12,25,14,15,438.0,164.5,3.2,10.0,382.0,658.28,544.18
2017,12,25,14,30,813.0,94.0,3.2,10.0,495.0,957.86,767.53
2017,12,25,14,45,787.0,93.5,3.2,10.5,460.0,936.68,749.56
2017,12,25,15,0,761.0,93.0,3.2,11.0,425.0,920.34,738.15
2017,12,25,15,15,734.0,89.0,3.05,10.5,385.0,887.91,716.47
2017,12,25,15,30,707.0,85.0,2.9,10.0,345.0,852.69,692.48
2017,12,25,15,45,661.5,81.0,2.8,10.0,300.5,796.88,651.6
2017,12,25,16,0,616.0,77.0,2.7,10.0,256.0,739.27,608.29
2017,12,25,16,15,558.0,69.5,2.3,9.0,210.5,664.36,550.3
2017,12,25,16,30,500.0,62.0,1.9,8.0,165.0,589.13,489.46
2017,12,25,16,45,402.0,51.5,1.5,7.5,120.0,475.53,394.36
2017,12,25,17,0,304.0,41.0,1.1,7.0,75.0,369.02,299.46
2017,12,25,17,15,152.0,20.5,1.1,6.5,37.5,191.02,105.71
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.0,28.0,14.74,0.0
2017,12,26,8,0,178.0,39.0,2.7,4.0,56.0,29.18,19.4
2017,12,26,8,15,269.0,54.0,2.7,4.0,97.0,40.33,30.91
2017,12,26,8,30,360.0,69.0,2.7,4.0,138.0,51.43,41.66
2017,12,26,8,45,403.5,83.5,2.75,4.5,180.0,78.56,54.11
2017,12,26,9,0,447.0,98.0,2.8,5.0,222.0,122.71,83.07
2017,12,26,9,15,492.0,107.0,2.8,5.0,264.5,168.5,119.26
2017,12,26,9,30,537.0,116.0,2.8,5.0,307.0,219.62,163.45
2017,12,26,9,45,556.0,126.5,2.8,5.5,344.5,269.81,208.99
2017,12,26,10,0,575.0,137.0,2.8,6.0,382.0,322.03,256.19
2017,12,26,10,15,599.0,142.5,2.85,6.0,415.5,373.85,302.88
2017,12,26,10,30,623.0,148.0,2.9,6.0,449.0,432.81,354.53
2017,12,26,10,45,642.5,151.0,3.0,6.5,477.0,484.41,398.7
2017,12,26,11,0,662.0,154.0,3.1,7.0,505.0,536.95,442.59
2017,12,26,11,15,331.0,122.5,3.15,7.0,298.0,335.08,280.92
2017,12,26,11,30,0.0,91.0,3.2,7.0,91.0,70.09,54.77
2017,12,26,11,45,0.0,93.0,3.25,7.5,93.0,71.69,56.19
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,73.31,57.42
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,74.13,58.1
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,74.97,58.79
2017,12,26,12,45,0.0,96.5,3.35,8.0,96.5,74.58,58.47
2017,12,26,13,0,0.0,96.0,3.4,8.0,96.0,74.19,58.16
2017,12,26,13,15,0.0,78.0,3.4,8.0,78.0,60.0,46.06
2017,12,26,13,30,0.0,60.0,3.4,8.0,60.0,46.07,34.15
2017,12,26,13,45,0.0,58.0,3.45,8.0,58.0,44.51,32.86
2017,12,26,14,0,0.0,56.0,3.5,8.0,56.0,42.95,31.57
2017,12,26,14,15,0.0,53.0,3.5,8.0,53.0,40.62,29.61
2017,12,26,14,30,0.0,50.0,3.5,8.0,50.0,38.3,27.66
2017,12,26,14,45,0.0,46.5,3.55,8.0,46.5,35.59,25.37
2017,12,26,15,0,0.0,43.0,3.6,8.0,43.0,32.88,23.08
2017,12,26,15,15,0.0,39.0,3.65,7.5,39.0,29.79,20.5
2017,12,26,15,30,0.0,35.0,3.7,7.0,35.0,26.71,17.89
2017,12,26,15,45,202.5,75.5,3.75,7.0,135.0,302.13,264.28
2017,12,26,16,0,405.0,116.0,3.8,7.0,235.0,580.25,496.76
2017,12,26,16,15,348.5,102.0,3.85,7.0,192.0,504.97,432.63
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,415.38,356.69
2017,12,26,16,45,216.5,69.0,3.95,7.0,107.5,320.34,272.93
2017,12,26,17,0,141.0,50.0,4.0,7.0,66.0,229.09,189.03
2017,12,26,17,15,70.5,25.0,4.05,6.5,33.0,116.98,67.24
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.0,5.7,2.5,4.0,3.02,0.0
2017,12,27,8,0,0.0,8.0,5.8,3.0,8.0,6.06,0.0
2017,12,27,8,15,0.0,14.5,5.85,3.0,14.5,11.01,4.36
2017,12,27,8,30,0.0,21.0,5.9,3.0,21.0,15.97,9.11
2017,12,27,8,45,0.0,28.0,5.95,3.0,28.0,21.33,13.37
2017,12,27,9,0,0.0,35.0,6.0,3.0,35.0,26.7,18.22
2017,12,27,9,15,0.0,42.0,5.9,3.0,42.0,32.08,23.02
2017,12,27,9,30,0.0,49.0,5.8,3.0,49.0,37.47,27.79
2017,12,27,9,45,3.5,99.5,5.75,3.5,101.0,77.34,62.79
2017,12,27,10,0,7.0,150.0,5.7,4.0,153.0,118.36,98.31
2017,12,27,10,15,3.5,148.5,5.6,4.0,150.0,116.84,96.85
2017,12,27,10,30,0.0,147.0,5.5,4.0,147.0,114.72,94.84
2017,12,27,10,45,0.0,148.0,5.4,4.0,148.0,115.91,95.67
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,117.05,96.48
2017,12,27,11,15,0.0,142.5,5.2,4.0,142.5,111.94,91.93
2017,12,27,11,30,0.0,136.0,5.1,4.0,136.0,106.77,87.35
2017,12,27,11,45,0.0,152.0,5.05,4.5,152.0,120.43,98.85
2017,12,27,12,0,0.0,168.0,5.0,5.0,168.0,134.51,110.62
2017,12,27,12,15,1.5,174.5,4.9,5.0,175.5,141.86,116.87
2017,12,27,12,30,3.0,181.0,4.8,5.0,183.0,149.53,123.42
2017,12,27,12,45,1.5,167.0,4.7,5.0,168.0,136.41,112.19
2017,12,27,13,0,0.0,153.0,4.6,5.0,153.0,123.16,100.85
2017,12,27,13,15,0.0,122.0,4.5,5.0,122.0,96.29,77.88
2017,12,27,13,30,0.0,91.0,4.4,5.0,91.0,70.1,55.37
2017,12,27,13,45,0.0,119.5,4.35,5.0,119.5,94.71,76.71
2017,12,27,14,0,0.0,148.0,4.3,5.0,148.0,121.42,99.79
2017,12,27,14,15,0.0,148.5,4.2,4.5,148.5,123.07,101.53
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,125.13,103.67
2017,12,27,14,45,0.0,129.0,4.1,4.0,129.0,106.83,88.04
2017,12,27,15,0,0.0,109.0,4.1,4.0,109.0,88.58,72.35
2017,12,27,15,15,0.0,99.0,4.05,4.0,99.0,80.15,65.16
2017,12,27,15,30,0.0,89.0,4.0,4.0,89.0,71.74,57.92
2017,12,27,15,45,0.0,77.5,4.0,4.0,77.5,61.84,49.29
2017,12,27,16,0,0.0,66.0,4.0,4.0,66.0,51.91,40.54
2017,12,27,16,15,0.0,54.0,3.9,3.5,54.0,41.41,31.25
2017,12,27,16,30,0.0,42.0,3.8,3.0,42.0,32.11,22.89
2017,12,27,16,45,0.0,30.5,3.7,3.0,30.5,23.27,14.82
2017,12,27,17,0,0.0,19.0,3.6,3.0,19.0,14.46,6.72
2017,12,27,17,15,0.0,10.5,3.55,2.5,10.5,7.97,0.0
2017,12,27,17,30,0.0,2.0,3.5,2.0,2.0,1.57,0.0
2017,12,27,17,45,0.0,1.0,3.45,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,128.0,17.5,1.9,1.5,29.5,13.35,0.0
2017,12,28,8,0,256.0,35.0,2.1,2.0,59.0,26.65,17.25
2017,12,28,8,15,352.0,47.5,2.15,2.0,102.0,38.78,29.72
2017,12,28,8,30,448.0,60.0,2.2,2.0,145.0,48.74,39.5
2017,12,28,8,45,508.5,69.5,2.3,2.5,190.0,73.5,48.72
2017,12,28,9,0,569.0,79.0,2.4,3.0,235.0,121.63,77.85
2017,12,28,9,15,611.5,85.5,2.35,3.5,279.0,171.96,117.28
2017,12,28,9,30,654.0,92.0,2.3,4.0,323.0,227.38,165.41
2017,12,28,9,45,684.0,96.5,2.3,4.5,363.5,282.47,215.56
2017,12,28,10,0,714.0,101.0,2.3,5.0,404.0,340.62,268.41
2017,12,28,10,15,735.0,104.5,2.15,5.5,439.0,397.11,319.0
2017,12,28,10,30,756.0,108.0,2.0,6.0,474.0,455.08,369.25
2017,12,28,10,45,395.0,162.0,1.95,6.5,354.0,360.82,297.28
2017,12,28,11,0,34.0,216.0,1.9,7.0,234.0,201.69,165.92
2017,12,28,11,15,34.0,224.5,1.8,7.0,243.5,213.23,175.87
2017,12,28,11,30,34.0,233.0,1.7,7.0,253.0,224.98,185.4
2017,12,28,11,45,126.5,254.0,1.6,7.5,328.5,328.6,271.16
2017,12,28,12,0,219.0,275.0,1.5,8.0,404.0,428.27,350.88
2017,12,28,12,15,234.0,276.0,1.4,8.0,414.5,454.37,370.82
2017,12,28,12,30,249.0,277.0,1.3,8.0,425.0,481.04,391.51
2017,12,28,12,45,269.0,272.0,1.25,8.5,432.0,525.34,424.82
2017,12,28,13,0,289.0,267.0,1.2,9.0,439.0,551.54,444.14
2017,12,28,13,15,553.5,191.0,1.15,9.0,511.5,744.91,593.15
2017,12,28,13,30,818.0,115.0,1.1,9.0,584.0,929.44,721.25
2017,12,28,13,45,811.5,113.0,1.1,9.5,565.0,940.19,725.3
2017,12,28,14,0,805.0,111.0,1.1,10.0,546.0,947.43,729.68
2017,12,28,14,15,792.0,108.5,1.1,10.0,519.5,952.05,733.84
2017,12,28,14,30,779.0,106.0,1.1,10.0,493.0,945.71,730.76
2017,12,28,14,45,426.5,147.5,1.1,10.0,357.5,638.67,513.17
2017,12,28,15,0,74.0,189.0,1.1,10.0,222.0,273.59,224.62
2017,12,28,15,15,66.0,174.0,1.1,9.5,201.0,252.56,210.2
2017,12,28,15,30,58.0,159.0,1.1,9.0,180.0,231.64,193.64
2017,12,28,15,45,303.5,125.5,1.15,9.0,217.5,473.24,398.06
2017,12,28,16,0,549.0,92.0,1.2,9.0,255.0,692.24,566.89
2017,12,28,16,15,492.5,82.5,1.1,8.0,210.0,614.37,505.75
2017,12,28,16,30,436.0,73.0,1.0,7.0,165.0,542.67,449.95
2017,12,28,16,45,353.5,59.5,0.9,6.5,121.5,443.46,368.41
2017,12,28,17,0,271.0,46.0,0.8,6.0,78.0,348.79,285.46
2017,12,28,17,15,158.5,28.0,0.85,5.5,44.5,215.87,139.6
2017,12,28,17,30,46.0,10.0,0.9,5.0,11.0,44.58,0.0
2017,12,28,17,45,23.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,134.5,17.5,1.2,2.5,30.0,13.36,0.0
2017,12,29,8,0,269.0,35.0,1.2,3.0,60.0,26.69,17.16
2017,12,29,8,15,367.0,47.5,1.1,3.0,103.0,38.89,29.73
2017,12,29,8,30,465.0,60.0,1.0,3.0,146.0,48.9,39.52
2017,12,29,8,45,533.0,67.5,0.9,3.5,193.0,71.54,46.95
2017,12,29,9,0,601.0,75.0,0.8,4.0,240.0,120.14,74.99
2017,12,29,9,15,643.5,81.0,0.8,4.5,285.0,171.88,114.76
2017,12,29,9,30,686.0,87.0,0.8,5.0,330.0,228.66,163.27
2017,12,29,9,45,717.5,91.0,0.85,5.5,371.0,285.49,214.08
2017,12,29,10,0,749.0,95.0,0.9,6.0,412.0,345.51,267.57
2017,12,29,10,15,374.5,98.5,0.95,6.5,257.0,242.82,195.21
2017,12,29,10,30,0.0,102.0,1.0,7.0,102.0,78.75,62.46
2017,12,29,10,45,0.0,108.5,1.1,7.5,108.5,83.99,67.02
2017,12,29,11,0,0.0,115.0,1.2,8.0,115.0,89.29,71.28
2017,12,29,11,15,0.0,113.0,1.3,8.5,113.0,87.76,69.73
2017,12,29,11,30,0.0,111.0,1.4,9.0,111.0,86.21,68.2
2017,12,29,11,45,0.0,109.5,1.5,9.5,109.5,85.06,67.03
2017,12,29,12,0,0.0,108.0,1.6,10.0,108.0,83.89,65.87
2017,12,29,12,15,2.0,147.0,1.7,10.0,148.5,118.28,94.79
2017,12,29,12,30,4.0,186.0,1.8,10.0,189.0,154.74,125.1
2017,12,29,12,45,3.5,183.5,1.9,10.5,186.0,152.92,123.3
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,151.1,121.62
2017,12,29,13,15,429.0,143.0,2.1,11.0,389.5,576.35,473.75
2017,12,29,13,30,855.0,105.0,2.2,11.0,596.0,952.55,748.56
2017,12,29,13,45,459.5,171.5,2.3,11.5,434.5,665.46,535.78
2017,12,29,14,0,64.0,238.0,2.4,12.0,273.0,300.03,243.8
2017,12,29,14,15,441.0,167.5,2.45,12.0,389.0,663.81,541.22
2017,12,29,14,30,818.0,97.0,2.5,12.0,505.0,965.9,761.39
2017,12,29,14,45,801.0,94.0,2.6,12.5,471.5,951.27,748.94
2017,12,29,15,0,784.0,91.0,2.7,13.0,438.0,933.11,737.36
2017,12,29,15,15,759.0,87.5,2.65,12.5,398.5,911.41,724.58
2017,12,29,15,30,734.0,84.0,2.6,12.0,359.0,879.04,703.84
2017,12,29,15,45,698.0,78.5,2.6,12.0,315.0,830.59,669.96
2017,12,29,16,0,662.0,73.0,2.6,12.0,271.0,780.16,633.59
2017,12,29,16,15,607.5,66.5,2.3,11.0,224.5,709.34,580.45
2017,12,29,16,30,553.0,60.0,2.0,10.0,178.0,638.04,524.42
2017,12,29,16,45,469.5,50.0,1.7,9.5,132.5,536.92,441.14
2017,12,29,17,0,386.0,40.0,1.4,9.0,87.0,438.54,354.96
2017,12,29,17,15,244.5,26.0,1.4,8.5,50.5,285.26,190.51
2017,12,29,17,30,103.0,12.0,1.4,8.0,14.0,91.76,0.0
2017,12,29,17,45,51.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.0,16.5,1.9,7.5,30.5,13.45,0.0
2017,12,30,8,0,310.0,33.0,2.0,8.0,61.0,27.3,17.18
2017,12,30,8,15,411.0,43.5,2.0,8.5,105.5,35.83,26.28
2017,12,30,8,30,512.0,54.0,2.0,9.0,150.0,44.4,34.5
2017,12,30,8,45,571.5,62.0,2.0,9.5,196.5,67.16,42.03
2017,12,30,9,0,631.0,70.0,2.0,10.0,243.0,117.51,70.2
2017,12,30,9,15,315.5,84.0,1.95,10.5,170.5,118.52,82.25
2017,12,30,9,30,0.0,98.0,1.9,11.0,98.0,74.78,58.95
2017,12,30,9,45,27.5,137.0,1.9,11.5,149.0,115.01,92.05
2017,12,30,10,0,55.0,176.0,1.9,12.0,200.0,158.55,127.66
2017,12,30,10,15,46.5,186.5,1.8,12.5,208.0,169.12,136.36
2017,12,30,10,30,38.0,197.0,1.7,13.0,216.0,178.8,144.13
2017,12,30,10,45,47.5,213.5,1.65,14.0,238.0,202.03,162.47
2017,12,30,11,0,57.0,230.0,1.6,15.0,260.0,226.79,181.75
2017,12,30,11,15,462.5,164.5,1.55,15.0,425.5,452.77,363.5
2017,12,30,11,30,868.0,99.0,1.5,15.0,591.0,686.43,540.78
2017,12,30,11,45,601.0,178.5,1.5,15.5,523.0,616.66,484.9
2017,12,30,12,0,334.0,258.0,1.5,16.0,455.0,511.45,403.29
2017,12,30,12,15,370.5,252.0,1.55,16.0,472.0,552.7,436.33
2017,12,30,12,30,407.0,246.0,1.6,16.0,489.0,595.38,469.04
2017,12,30,12,45,400.0,249.0,1.65,16.5,487.0,611.59,480.31
2017,12,30,13,0,393.0,252.0,1.7,17.0,485.0,626.19,490.56
2017,12,30,13,15,221.5,250.0,1.75,17.0,381.5,461.8,366.02
2017,12,30,13,30,50.0,248.0,1.8,17.0,278.0,287.0,227.76
2017,12,30,13,45,81.0,249.5,1.9,17.0,295.0,323.9,259.03
2017,12,30,14,0,112.0,251.0,2.0,17.0,312.0,362.53,290.64
2017,12,30,14,15,145.5,239.0,2.1,17.0,314.5,410.52,329.4
2017,12,30,14,30,179.0,227.0,2.2,17.0,317.0,436.18,351.09
2017,12,30,14,45,133.5,210.5,2.3,17.0,275.0,376.58,304.31
2017,12,30,15,0,88.0,194.0,2.4,17.0,233.0,293.66,238.56
2017,12,30,15,15,81.5,178.0,2.35,16.5,212.0,272.84,222.98
2017,12,30,15,30,75.0,162.0,2.3,16.0,191.0,251.95,206.85
2017,12,30,15,45,357.5,121.0,2.3,15.5,231.5,543.04,447.63
2017,12,30,16,0,640.0,80.0,2.3,15.0,272.0,768.07,618.3
2017,12,30,16,15,585.0,72.5,2.15,14.0,225.5,695.67,563.08
2017,12,30,16,30,530.0,65.0,2.0,13.0,179.0,622.66,507.35
2017,12,30,16,45,437.5,54.5,1.95,12.0,133.0,512.95,420.23
2017,12,30,17,0,345.0,44.0,1.9,11.0,87.0,405.93,329.6
2017,12,30,17,15,215.0,28.5,2.2,10.5,51.0,266.27,183.03
2017,12,30,17,30,85.0,13.0,2.5,10.0,15.0,78.25,0.0
2017,12,30,17,45,42.5,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,3.0,27.5,14.37,0.0
2017,12,31,8,0,188.0,38.0,4.6,3.0,55.0,28.5,18.48
2017,12,31,8,15,281.0,54.0,4.75,3.0,97.5,40.39,30.97
2017,12,31,8,30,374.0,70.0,4.9,3.0,140.0,52.22,42.47
2017,12,31,8,45,436.5,82.0,5.05,3.0,185.5,73.26,51.65
2017,12,31,9,0,499.0,94.0,5.2,3.0,231.0,118.9,79.17
2017,12,31,9,15,249.5,84.0,5.3,3.0,152.5,107.55,78.23
2017,12,31,9,30,0.0,74.0,5.4,3.0,74.0,56.72,44.87
2017,12,31,9,45,0.0,83.5,5.5,3.0,83.5,64.07,51.3
2017,12,31,10,0,0.0,93.0,5.6,3.0,93.0,71.51,57.73
2017,12,31,10,15,0.0,68.5,5.7,3.0,68.5,52.56,40.9
2017,12,31,10,30,0.0,44.0,5.8,3.0,44.0,33.67,24.16
2017,12,31,10,45,0.0,102.0,5.95,3.0,102.0,78.8,63.74
2017,12,31,11,0,0.0,160.0,6.1,3.0,160.0,126.02,104.67
2017,12,31,11,15,1.5,168.0,6.1,3.0,169.0,134.01,111.41
2017,12,31,11,30,3.0,176.0,6.1,3.0,178.0,142.29,118.45
2017,12,31,11,45,1.5,116.0,6.2,3.0,117.0,91.41,74.32
2017,12,31,12,0,0.0,56.0,6.3,3.0,56.0,42.99,32.07
2017,12,31,12,15,0.0,111.5,6.3,3.0,112.0,86.82,70.25
2017,12,31,12,30,0.0,167.0,6.3,3.0,168.0,134.41,111.36
2017,12,31,12,45,7.5,191.5,6.3,3.0,196.5,163.5,136.64
2017,12,31,13,0,15.0,216.0,6.3,3.0,225.0,194.41,163.44
2017,12,31,13,15,9.0,197.0,6.25,3.0,202.5,172.51,144.52
2017,12,31,13,30,3.0,178.0,6.2,3.0,180.0,150.22,125.25
2017,12,31,13,45,1.5,137.5,6.2,3.0,138.5,112.13,92.44
2017,12,31,14,0,0.0,97.0,6.2,3.0,97.0,75.3,60.46
2017,12,31,14,15,0.0,112.0,6.15,3.0,112.0,88.74,72.31
2017,12,31,14,30,0.0,127.0,6.1,3.0,127.0,103.29,85.15
2017,12,31,14,45,0.0,124.5,6.1,3.0,124.5,102.06,84.25
2017,12,31,15,0,0.0,122.0,6.1,3.0,122.0,101.12,83.62
2017,12,31,15,15,0.0,111.0,6.05,2.5,111.0,91.83,75.8
2017,12,31,15,30,0.0,100.0,6.0,2.0,100.0,82.56,67.92
2017,12,31,15,45,0.0,88.0,6.0,2.0,88.0,72.28,58.92
2017,12,31,16,0,0.0,76.0,6.0,2.0,76.0,61.98,49.82
2017,12,31,16,15,0.0,62.5,5.95,1.5,62.5,50.01,39.19
2017,12,31,16,30,0.0,49.0,5.9,1.0,49.0,37.91,28.29
2017,12,31,16,45,0.0,36.5,5.85,1.0,36.5,27.89,19.09
2017,12,31,17,0,0.0,24.0,5.8,1.0,24.0,18.29,10.22
2017,12,31,17,15,0.0,14.0,5.8,1.0,14.0,10.65,2.29
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.15,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
